Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,19.2941753146,3.87835104015,0.0,0.0,5.48122459637,1.0115996781,72.0187258562,72.0187258562
 01/01  02:00:00,18.2469451125,2.83112083807,0.0,0.0,5.48122459637,1.0115996781,52.3869811875,52.3869811875
 01/01  03:00:00,19.2089751581,3.79315088359,0.0,0.0,5.48122459637,1.0115996781,70.3456545694,70.3456545694
 01/01  04:00:00,18.2543602999,2.83853602541,0.0,0.0,5.48122459637,1.0115996781,52.4789326903,52.4789326903
 01/01  05:00:00,19.2378273515,3.82200307705,0.0,0.0,5.48122459637,1.0115996781,70.8565713727,70.8565713727
 01/01  06:00:00,18.3505840165,2.93475974199,0.0,0.0,5.48122459637,1.0115996781,54.2685718941,54.2685718941
 01/01  07:00:00,19.5313176295,4.11549335501,0.0,0.0,5.48122459637,1.0115996781,76.3657827359,76.3657827359
 01/01  08:00:00,15.6067611202,3.16527017903,0.0,0.0,5.48122459637,1.0115996781,58.56697361,58.56697361
 01/01  09:00:00,10.67532911,4.18250483557,0.0,0.0,5.48122459637,1.0115996781,77.6306423665,77.6306423665
 01/01  10:00:00,9.45443587646,2.961611602,0.0,0.0,5.48122459637,1.0115996781,54.8005212327,54.8005212327
 01/01  11:00:00,10.2065462852,3.71372201071,0.0,0.0,5.48122459637,1.0115996781,68.940983743,68.940983743
 01/01  12:00:00,9.04630721935,2.55348294489,0.0,0.0,5.48122459637,1.0115996781,47.2731916666,47.2731916666
 01/01  13:00:00,9.55921248688,3.06638821241,0.0,0.0,5.48122459637,1.0115996781,56.9012229786,56.9012229786
 01/01  14:00:00,8.57574893886,2.0829246644,0.0,0.0,5.48122459637,1.0115996781,38.6106671248,38.6106671248
 01/01  15:00:00,9.26849794162,2.77567366716,0.0,0.0,5.48122459637,1.0115996781,51.5747611137,51.5747611137
 01/01  16:00:00,8.71216845046,2.21934417599,0.0,0.0,5.48122459637,1.0115996781,41.170671439,41.170671439
 01/01  17:00:00,9.77489490691,3.28207063245,0.0,0.0,5.48122459637,1.0115996781,60.9495349915,60.9495349915
 01/01  18:00:00,16.6153371895,2.68667958166,0.0,0.0,5.48122459637,1.0115996781,49.7724600518,49.7724600518
 01/01  19:00:00,19.2600198738,3.84419559934,0.0,0.0,5.48122459637,1.0115996781,71.3659443807,71.3659443807
 01/01  20:00:00,18.3793264992,2.96350222472,0.0,0.0,5.48122459637,1.0115996781,54.8672310875,54.8672310875
 01/01  21:00:00,19.383065087,3.96724081257,0.0,0.0,5.48122459637,1.0115996781,73.6701658737,73.6701658737
 01/01  22:00:00,18.3804014198,2.9645771453,0.0,0.0,5.48122459637,1.0115996781,54.8908549964,54.8908549964
 01/01  23:00:00,19.3771402209,3.9613159464,0.0,0.0,5.48122459637,1.0115996781,73.5637409603,73.5637409603
 01/01  24:00:00,18.3846365158,2.96881224135,0.0,0.0,5.48122459637,1.0115996781,54.9763038691,54.9763038691
 01/02  01:00:00,19.3895622269,3.97373795244,0.0,0.0,5.48122459637,1.0115996781,73.8086092242,73.8086092242
 01/02  02:00:00,18.3994863282,2.98366205375,0.0,0.0,5.48122459637,1.0115996781,55.2561539137,55.2561539137
 01/02  03:00:00,19.442988315,4.0271640405,0.0,0.0,5.48122459637,1.0115996781,74.7936769375,74.7936769375
 01/02  04:00:00,18.4920198012,3.07619552672,0.0,0.0,5.48122459637,1.0115996781,56.9469568389,56.9469568389
 01/02  05:00:00,19.6200331878,4.20420891334,0.0,0.0,5.48122459637,1.0115996781,78.0693311662,78.0693311662
 01/02  06:00:00,18.6279592784,3.21213500394,0.0,0.0,5.48122459637,1.0115996781,59.4505588353,59.4505588353
 01/02  07:00:00,24.4094154871,8.99359121268,0.0,0.0,5.48122459637,1.0115996781,106.715260722,106.715260722
 01/02  08:00:00,41.9251546553,8.99359121268,0.0,0.0,21.9248983855,5.05799839049,88.2960925901,88.2960925901
 01/02  09:00:00,55.5169658873,9.05559628798,0.0,0.0,38.3685721746,8.09279742479,78.1781612224,78.1781612224
 01/02  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,69.3454022085,69.3454022085
 01/02  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,63.6924498155,63.6924498155
 01/02  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,58.5627458488,58.5627458488
 01/02  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,56.2665685243,56.2665685243
 01/02  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,52.334913277,52.334913277
 01/02  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.4404243685,51.4404243685
 01/02  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,52.7062736413,52.7062736413
 01/02  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,56.5102019318,56.5102019318
 01/02  18:00:00,29.2308027977,2.79206362958,0.0,0.0,16.4436737891,4.04639871239,50.1859205632,50.1859205632
 01/02  19:00:00,18.1913611268,2.77553685238,0.0,0.0,5.48122459637,1.0115996781,50.7019177123,50.7019177123
 01/02  20:00:00,19.3356878314,3.91986355691,0.0,0.0,5.48122459637,1.0115996781,71.8672725017,71.8672725017
 01/02  21:00:00,18.4840810633,3.06825678883,0.0,0.0,5.48122459637,1.0115996781,56.3751259041,56.3751259041
 01/02  22:00:00,19.5956217272,4.17979745273,0.0,0.0,5.48122459637,1.0115996781,76.9186795478,76.9186795478
 01/02  23:00:00,18.665767989,3.24994371453,0.0,0.0,5.48122459637,1.0115996781,59.8703728987,59.8703728987
 01/02  24:00:00,19.7900495853,4.37422531086,0.0,0.0,5.48122459637,1.0115996781,80.6945014577,80.6945014577
 01/03  01:00:00,18.8795194233,3.46369514883,0.0,0.0,5.48122459637,1.0115996781,62.5138335585,62.5138335585
 01/03  02:00:00,20.0733542046,4.65752993015,0.0,0.0,5.48122459637,1.0115996781,85.1611709527,85.1611709527
 01/03  03:00:00,19.0179585469,3.60213427245,0.0,0.0,5.48122459637,1.0115996781,67.1029540994,67.1029540994
 01/03  04:00:00,20.1428046028,4.72698032839,0.0,0.0,5.48122459637,1.0115996781,89.0409215855,89.0409215855
 01/03  05:00:00,19.0707546353,3.65493036082,0.0,0.0,5.48122459637,1.0115996781,70.8860448133,70.8860448133
 01/03  06:00:00,20.2406509624,4.82482668799,0.0,0.0,5.48122459637,1.0115996781,94.3461998815,94.3461998815
 01/03  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,117.384312539,117.384312539
 01/03  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,98.715168791,98.715168791
 01/03  09:00:00,55.454960812,8.99359121268,0.0,0.0,38.3685721746,8.09279742479,85.3456682933,85.3456682933
 01/03  10:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,73.0989818911,73.0989818911
 01/03  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.801358775,61.801358775
 01/03  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.2355724986,51.2355724986
 01/03  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,43.457095914,43.457095914
 01/03  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.4209988152,34.4209988152
 01/03  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,29.5185628653,29.5185628653
 01/03  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,28.7771184568,28.7771184568
 01/03  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.9319006626,34.9319006626
 01/03  18:00:00,28.6570273061,2.21828813792,0.0,0.0,16.4436737891,4.04639871239,39.6413940606,39.6413940606
 01/03  19:00:00,17.9827237228,2.56689944838,0.0,0.0,5.48122459637,1.0115996781,46.5515578866,46.5515578866
 01/03  20:00:00,19.4759113819,4.06008710739,0.0,0.0,5.48122459637,1.0115996781,74.447372029,74.447372029
 01/03  21:00:00,18.7354520425,3.31962776808,0.0,0.0,5.48122459637,1.0115996781,60.8103639022,60.8103639022
 01/03  22:00:00,20.101029109,4.68520483452,0.0,0.0,5.48122459637,1.0115996781,86.0662690329,86.0662690329
 01/03  23:00:00,19.2709732663,3.85514899181,0.0,0.0,5.48122459637,1.0115996781,75.8117323059,75.8117323059
 01/03  24:00:00,20.7009852576,5.28516098315,0.0,0.0,5.48122459637,1.0115996781,109.937438899,109.937438899
 01/04  01:00:00,19.5273656641,4.11154138959,0.0,0.0,5.48122459637,1.0115996781,91.5867609194,91.5867609194
 01/04  02:00:00,20.8071971069,5.3913728324,0.0,0.0,5.48122459637,1.0115996781,116.81701049,116.81701049
 01/04  03:00:00,19.5025995531,4.08677527866,0.0,0.0,5.48122459637,1.0115996781,92.9495872264,92.9495872264
 01/04  04:00:00,20.8042261382,5.38840186377,0.0,0.0,5.48122459637,1.0115996781,118.04480839,118.04480839
 01/04  05:00:00,19.5414464962,4.12562222175,0.0,0.0,5.48122459637,1.0115996781,95.5799387797,95.5799387797
 01/04  06:00:00,20.8615034539,5.44567917942,0.0,0.0,5.48122459637,1.0115996781,121.503828871,121.503828871
 01/04  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,145.726226271,145.726226271
 01/04  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,128.424514094,128.424514094
 01/04  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,108.466148301,108.466148301
 01/04  10:00:00,67.4931934539,9.05777498369,0.0,0.0,49.3310213673,9.10439710289,83.306214816,83.306214816
 01/04  11:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,65.528673536,65.528673536
 01/04  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,47.284384255,47.284384255
 01/04  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,34.73544538,34.73544538
 01/04  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,24.8472770155,24.8472770155
 01/04  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.2186143508,22.2186143508
 01/04  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,24.9717895213,24.9717895213
 01/04  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,30.9445901364,30.9445901364
 01/04  18:00:00,28.3826037939,1.94386462569,0.0,0.0,16.4436737891,4.04639871239,34.5437449594,34.5437449594
 01/04  19:00:00,17.7241302697,2.30830599521,0.0,0.0,5.48122459637,1.0115996781,42.119931324,42.119931324
 01/04  20:00:00,18.9424600645,3.52663579003,0.0,0.0,5.48122459637,1.0115996781,64.2025437466,64.2025437466
 01/04  21:00:00,18.4521790784,3.03635480389,0.0,0.0,5.48122459637,1.0115996781,56.0754567468,56.0754567468
 01/04  22:00:00,19.6455407788,4.22971650429,0.0,0.0,5.48122459637,1.0115996781,77.5248397035,77.5248397035
 01/04  23:00:00,18.8588608348,3.44303656037,0.0,0.0,5.48122459637,1.0115996781,63.8837432189,63.8837432189
 01/04  24:00:00,20.0436017048,4.62777743033,0.0,0.0,5.48122459637,1.0115996781,85.2367623426,85.2367623426
 01/05  01:00:00,19.3613171327,3.94549285819,0.0,0.0,5.48122459637,1.0115996781,79.2986319462,79.2986319462
 01/05  02:00:00,20.6197312048,5.20390693032,0.0,0.0,5.48122459637,1.0115996781,109.46911442,109.46911442
 01/05  03:00:00,19.701014234,4.28518995958,0.0,0.0,5.48122459637,1.0115996781,99.4635788728,99.4635788728
 01/05  04:00:00,20.9410440372,5.52521976272,0.0,0.0,5.48122459637,1.0115996781,125.769837925,125.769837925
 01/05  05:00:00,19.8880619954,4.47223772089,0.0,0.0,5.48122459637,1.0115996781,111.017617966,111.017617966
 01/05  06:00:00,21.1494011885,5.73357691407,0.0,0.0,5.48122459637,1.0115996781,137.382690502,137.382690502
 01/05  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,168.603648459,168.603648459
 01/05  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,152.46954569,152.46954569
 01/05  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,124.744722161,124.744722161
 01/05  10:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,84.0041143124,84.0041143124
 01/05  11:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,57.6712692824,57.6712692824
 01/05  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,36.025153641,36.025153641
 01/05  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,21.2463746479,21.2463746479
 01/05  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.81884861195,7.81884861195
 01/05  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.40316873773,4.40316873773
 01/05  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.65664420466,3.65664420466
 01/05  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.25786661172,4.25786661172
 01/05  18:00:00,27.0648921316,0.626152963416,0.0,0.0,16.4436737891,4.04639871239,11.0960868825,11.0960868825
 01/05  19:00:00,16.9929135198,1.57708924529,0.0,0.0,5.48122459637,1.0115996781,28.2193231309,28.2193231309
 01/05  20:00:00,17.8419321972,2.42610792269,0.0,0.0,5.48122459637,1.0115996781,43.6225723172,43.6225723172
 01/05  21:00:00,18.194446292,2.77862201752,0.0,0.0,5.48122459637,1.0115996781,51.0180233876,51.0180233876
 01/05  22:00:00,18.8534930012,3.43766872673,0.0,0.0,5.48122459637,1.0115996781,62.3655102674,62.3655102674
 01/05  23:00:00,18.9433533354,3.52752906097,0.0,0.0,5.48122459637,1.0115996781,65.4275010512,65.4275010512
 01/05  24:00:00,19.4410109837,4.02518670919,0.0,0.0,5.48122459637,1.0115996781,73.3470586786,73.3470586786
 01/06  01:00:00,19.3198018622,3.90397758774,0.0,0.0,5.48122459637,1.0115996781,72.7738348247,72.7738348247
 01/06  02:00:00,19.9322966527,4.51647237819,0.0,0.0,5.48122459637,1.0115996781,82.3183570023,82.3183570023
 01/06  03:00:00,19.851996893,4.43617261855,0.0,0.0,5.48122459637,1.0115996781,87.7014246133,87.7014246133
 01/06  04:00:00,20.3430262263,4.9272019518,0.0,0.0,5.48122459637,1.0115996781,100.772030648,100.772030648
 01/06  05:00:00,20.0216601736,4.60583589911,0.0,0.0,5.48122459637,1.0115996781,100.39131685,100.39131685
 01/06  06:00:00,20.5044982566,5.08867398217,0.0,0.0,5.48122459637,1.0115996781,111.752664333,111.752664333
 01/06  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,151.437788979,151.437788979
 01/06  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,136.95827905,136.95827905
 01/06  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,109.76250067,109.76250067
 01/06  10:00:00,67.4414106979,9.00599222774,0.0,0.0,49.3310213673,9.10439710289,76.0531847458,76.0531847458
 01/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,52.4144129763,52.4144129763
 01/06  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,31.491872685,31.491872685
 01/06  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,16.0126599213,16.0126599213
 01/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.64325032643,5.64325032643
 01/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.26137560548,4.26137560548
 01/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.02947592741,4.02947592741
 01/06  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.70394959668,4.70394959668
 01/06  18:00:00,26.9289941702,0.490255001995,0.0,0.0,16.4436737891,4.04639871239,8.71690075734,8.71690075734
 01/06  19:00:00,16.875841797,1.46001752249,0.0,0.0,5.48122459637,1.0115996781,26.1460642123,26.1460642123
 01/06  20:00:00,17.6862970572,2.2704727827,0.0,0.0,5.48122459637,1.0115996781,40.8806644622,40.8806644622
 01/06  21:00:00,17.9190920221,2.50326774761,0.0,0.0,5.48122459637,1.0115996781,45.9311969129,45.9311969129
 01/06  22:00:00,18.3633064494,2.94748217491,0.0,0.0,5.48122459637,1.0115996781,53.4378731935,53.4378731935
 01/06  23:00:00,18.3443768377,2.9285525632,0.0,0.0,5.48122459637,1.0115996781,54.1103069426,54.1103069426
 01/06  24:00:00,18.726873158,3.31104888357,0.0,0.0,5.48122459637,1.0115996781,60.2368437353,60.2368437353
 01/07  01:00:00,18.846354543,3.43053026856,0.0,0.0,5.48122459637,1.0115996781,63.7656376515,63.7656376515
 01/07  02:00:00,19.4302644796,4.01444020517,0.0,0.0,5.48122459637,1.0115996781,73.3266150844,73.3266150844
 01/07  03:00:00,19.2593204745,3.8434962,0.0,0.0,5.48122459637,1.0115996781,71.7863247025,71.7863247025
 01/07  04:00:00,19.5002059152,4.08438164069,0.0,0.0,5.48122459637,1.0115996781,74.7005759232,74.7005759232
 01/07  05:00:00,18.9354509005,3.51962662607,0.0,0.0,5.48122459637,1.0115996781,65.640723577,65.640723577
 01/07  06:00:00,18.7888311164,3.37300684198,0.0,0.0,5.48122459637,1.0115996781,61.624421889,61.624421889
 01/07  07:00:00,18.3111686044,2.8953443299,0.0,0.0,5.48122459637,1.0115996781,53.8676040233,53.8676040233
 01/07  08:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,74.8697976321,74.8697976321
 01/07  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,64.8732107758,64.8732107758
 01/07  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,54.0591115115,54.0591115115
 01/07  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,45.2941226393,45.2941226393
 01/07  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,37.0589785339,37.0589785339
 01/07  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,34.1335322662,34.1335322662
 01/07  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,31.3451799121,31.3451799121
 01/07  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,29.8394278413,29.8394278413
 01/07  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,30.6091889517,30.6091889517
 01/07  17:00:00,7.78388272721,1.29105845274,0.0,0.0,5.48122459637,1.0115996781,23.0065174955,23.0065174955
 01/07  18:00:00,13.8246171809,1.38312623974,0.0,0.0,5.48122459637,1.0115996781,25.2002572023,25.2002572023
 01/07  19:00:00,17.5788450919,2.1630208174,0.0,0.0,5.48122459637,1.0115996781,39.2567049175,39.2567049175
 01/07  20:00:00,17.2726478901,1.85682361562,0.0,0.0,5.48122459637,1.0115996781,34.2193256677,34.2193256677
 01/07  21:00:00,18.0564080829,2.6405838084,0.0,0.0,5.48122459637,1.0115996781,48.1681540487,48.1681540487
 01/07  22:00:00,17.6099811163,2.19415684186,0.0,0.0,5.48122459637,1.0115996781,40.6125249055,40.6125249055
 01/07  23:00:00,18.4532378975,3.03741362308,0.0,0.0,5.48122459637,1.0115996781,55.5616023239,55.5616023239
 01/07  24:00:00,17.8994745064,2.4836502319,0.0,0.0,5.48122459637,1.0115996781,46.0977788259,46.0977788259
 01/08  01:00:00,18.7631137443,3.34728946985,0.0,0.0,5.48122459637,1.0115996781,61.3636653964,61.3636653964
 01/08  02:00:00,18.1205507133,2.70472643884,0.0,0.0,5.48122459637,1.0115996781,50.2947991018,50.2947991018
 01/08  03:00:00,19.0253367155,3.60951244106,0.0,0.0,5.48122459637,1.0115996781,66.2822927651,66.2822927651
 01/08  04:00:00,18.3355996679,2.91977539342,0.0,0.0,5.48122459637,1.0115996781,54.3749106445,54.3749106445
 01/08  05:00:00,19.2636943783,3.8478701038,0.0,0.0,5.48122459637,1.0115996781,70.7571161779,70.7571161779
 01/08  06:00:00,18.459709763,3.0438854885,0.0,0.0,5.48122459637,1.0115996781,56.719487499,56.719487499
 01/08  07:00:00,19.360249378,3.94442510356,0.0,0.0,5.48122459637,1.0115996781,72.557642554,72.557642554
 01/08  08:00:00,15.542481122,3.10099018083,0.0,0.0,5.48122459637,1.0115996781,57.7790343256,57.7790343256
 01/08  09:00:00,10.3851714088,3.89234713431,0.0,0.0,5.48122459637,1.0115996781,71.5708315189,71.5708315189
 01/08  10:00:00,9.33330601506,2.8404817406,0.0,0.0,5.48122459637,1.0115996781,52.8891820843,52.8891820843
 01/08  11:00:00,9.73216291958,3.23933864511,0.0,0.0,5.48122459637,1.0115996781,59.4688524131,59.4688524131
 01/08  12:00:00,8.71434718997,2.2215229155,0.0,0.0,5.48122459637,1.0115996781,41.4173063373,41.4173063373
 01/08  13:00:00,8.97388014843,2.48105587396,0.0,0.0,5.48122459637,1.0115996781,45.4004314297,45.4004314297
 01/08  14:00:00,8.08839886193,1.59557458747,0.0,0.0,5.48122459637,1.0115996781,29.4176381371,29.4176381371
 01/08  15:00:00,8.35033688943,1.85751261496,0.0,0.0,5.48122459637,1.0115996781,33.6238743918,33.6238743918
 01/08  16:00:00,7.84198751685,1.34916324239,0.0,0.0,5.48122459637,1.0115996781,24.5935926402,24.5935926402
 01/08  17:00:00,8.38931016678,1.89648589232,0.0,0.0,5.48122459637,1.0115996781,34.2496080731,34.2496080731
 01/08  18:00:00,14.2497815761,1.80829063501,0.0,0.0,5.48122459637,1.0115996781,33.3016375507,33.3016375507
 01/08  19:00:00,18.4995710349,3.08374676044,0.0,0.0,5.48122459637,1.0115996781,56.3527868126,56.3527868126
 01/08  20:00:00,18.2680479421,2.8522236676,0.0,0.0,5.48122459637,1.0115996781,52.9912835051,52.9912835051
 01/08  21:00:00,19.5039866471,4.08816237262,0.0,0.0,5.48122459637,1.0115996781,75.1096783479,75.1096783479
 01/08  22:00:00,18.8919361245,3.47611185008,0.0,0.0,5.48122459637,1.0115996781,64.7751068336,64.7751068336
 01/08  23:00:00,20.1415389352,4.72571466074,0.0,0.0,5.48122459637,1.0115996781,87.1758291974,87.1758291974
 01/08  24:00:00,19.4487951631,4.03297088867,0.0,0.0,5.48122459637,1.0115996781,78.0464553359,78.0464553359
 01/09  01:00:00,20.7014095872,5.28558531276,0.0,0.0,5.48122459637,1.0115996781,108.224291369,108.224291369
 01/09  02:00:00,19.7560415329,4.3402172584,0.0,0.0,5.48122459637,1.0115996781,98.3514321122,98.3514321122
 01/09  03:00:00,21.0237672235,5.60794294907,0.0,0.0,5.48122459637,1.0115996781,126.93000248,126.93000248
 01/09  04:00:00,19.9736558735,4.557831599,0.0,0.0,5.48122459637,1.0115996781,112.356504153,112.356504153
 01/09  05:00:00,21.2225231281,5.80669885363,0.0,0.0,5.48122459637,1.0115996781,138.532628664,138.532628664
 01/09  06:00:00,20.1604273798,4.74460310532,0.0,0.0,5.48122459637,1.0115996781,124.576815283,124.576815283
 01/09  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,189.957240361,189.957240361
 01/09  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,164.169214048,164.169214048
 01/09  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,136.51952471,136.51952471
 01/09  10:00:00,67.5573772249,9.12195875469,0.0,0.0,49.3310213673,9.10439710289,93.4619547284,93.4619547284
 01/09  11:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,63.5724622854,63.5724622854
 01/09  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.12260353,41.12260353
 01/09  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,24.6032747725,24.6032747725
 01/09  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.32971872676,9.32971872676
 01/09  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.04479254288,5.04479254288
 01/09  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.38583004146,4.38583004146
 01/09  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.11598522119,5.11598522119
 01/09  18:00:00,26.7625485864,0.323809418274,0.0,0.0,16.4436737891,4.04639871239,5.76279121137,5.76279121137
 01/09  19:00:00,16.1954474695,0.779623195025,0.0,0.0,5.48122459637,1.0115996781,13.7949204078,13.7949204078
 01/09  20:00:00,16.8355079023,1.41968362782,0.0,0.0,5.48122459637,1.0115996781,25.3631708001,25.3631708001
 01/09  21:00:00,16.6669809502,1.25115667575,0.0,0.0,5.48122459637,1.0115996781,22.5814171226,22.5814171226
 01/09  22:00:00,17.2709849575,1.85516068303,0.0,0.0,5.48122459637,1.0115996781,33.7072405698,33.7072405698
 01/09  23:00:00,16.882444452,1.4666201775,0.0,0.0,5.48122459637,1.0115996781,26.6701815003,26.6701815003
 01/09  24:00:00,17.5066222572,2.09079798272,0.0,0.0,5.48122459637,1.0115996781,38.1826325288,38.1826325288
 01/10  01:00:00,17.0876156927,1.67179141821,0.0,0.0,5.48122459637,1.0115996781,30.5493968575,30.5493968575
 01/10  02:00:00,17.8548778072,2.43905353276,0.0,0.0,5.48122459637,1.0115996781,44.7502720349,44.7502720349
 01/10  03:00:00,17.3135782508,1.89775397635,0.0,0.0,5.48122459637,1.0115996781,34.8000674432,34.8000674432
 01/10  04:00:00,18.0676021829,2.65177790839,0.0,0.0,5.48122459637,1.0115996781,48.784227473,48.784227473
 01/10  05:00:00,17.4444955659,2.02867129144,0.0,0.0,5.48122459637,1.0115996781,37.3059017967,37.3059017967
 01/10  06:00:00,18.2595110641,2.84368678962,0.0,0.0,5.48122459637,1.0115996781,52.4292289839,52.4292289839
 01/10  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,66.6152176319,66.6152176319
 01/10  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,54.5814190488,54.5814190488
 01/10  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,45.0818737047,45.0818737047
 01/10  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.7315188677,34.7315188677
 01/10  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,28.4409365548,28.4409365548
 01/10  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,24.8614597209,24.8614597209
 01/10  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,25.5431298612,25.5431298612
 01/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.7089008856,22.7089008856
 01/10  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.0123497182,22.0123497182
 01/10  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,24.1350244791,24.1350244791
 01/10  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,28.2037969628,28.2037969628
 01/10  18:00:00,28.1537092159,1.71497004775,0.0,0.0,16.4436737891,4.04639871239,30.5423831409,30.5423831409
 01/10  19:00:00,17.406532263,1.99070798852,0.0,0.0,5.48122459637,1.0115996781,36.3477277963,36.3477277963
 01/10  20:00:00,18.4257959943,3.00997171983,0.0,0.0,5.48122459637,1.0115996781,54.7840958806,54.7840958806
 01/10  21:00:00,17.9769858991,2.56116162468,0.0,0.0,5.48122459637,1.0115996781,47.2998553724,47.2998553724
 01/10  22:00:00,18.94355693,3.52773265558,0.0,0.0,5.48122459637,1.0115996781,64.5414022674,64.5414022674
 01/10  23:00:00,18.272237891,2.85641361657,0.0,0.0,5.48122459637,1.0115996781,52.9585317492,52.9585317492
 01/10  24:00:00,19.2145566399,3.79873236546,0.0,0.0,5.48122459637,1.0115996781,69.6745969652,69.6745969652
 01/11  01:00:00,18.4654521609,3.04962788639,0.0,0.0,5.48122459637,1.0115996781,56.6758212555,56.6758212555
 01/11  02:00:00,19.4302955878,4.01447131332,0.0,0.0,5.48122459637,1.0115996781,73.7822393201,73.7822393201
 01/11  03:00:00,18.6295835297,3.21375925521,0.0,0.0,5.48122459637,1.0115996781,59.8489580347,59.8489580347
 01/11  04:00:00,19.60126722,4.18544294556,0.0,0.0,5.48122459637,1.0115996781,77.0505964027,77.0505964027
 01/11  05:00:00,18.73150524,3.3156809655,0.0,0.0,5.48122459637,1.0115996781,61.8117779457,61.8117779457
 01/11  06:00:00,19.7289668615,4.31314258707,0.0,0.0,5.48122459637,1.0115996781,79.4563453458,79.4563453458
 01/11  07:00:00,24.4466185323,9.03079425786,0.0,0.0,5.48122459637,1.0115996781,102.928230059,102.928230059
 01/11  08:00:00,41.9623577005,9.03079425786,0.0,0.0,21.9248983855,5.05799839049,92.749642617,92.749642617
 01/11  09:00:00,55.5169658873,9.05559628798,0.0,0.0,38.3685721746,8.09279742479,83.8140891135,83.8140891135
 01/11  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,74.5727412483,74.5727412483
 01/11  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,66.9705156561,66.9705156561
 01/11  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,59.7031421187,59.7031421187
 01/11  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,56.0541486301,56.0541486301
 01/11  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.8859158231,51.8859158231
 01/11  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,50.8341596844,50.8341596844
 01/11  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.9907881493,51.9907881493
 01/11  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.7293410904,55.7293410904
 01/11  18:00:00,29.2284042144,2.78966504629,0.0,0.0,16.4436737891,4.04639871239,50.1441671766,50.1441671766
 01/11  19:00:00,18.215280641,2.79945636654,0.0,0.0,5.48122459637,1.0115996781,51.1389128429,51.1389128429
 01/11  20:00:00,19.3454719913,3.9296477168,0.0,0.0,5.48122459637,1.0115996781,72.0455399062,72.0455399062
 01/11  21:00:00,18.5075215801,3.09169730566,0.0,0.0,5.48122459637,1.0115996781,56.8139298398,56.8139298398
 01/11  22:00:00,19.6439164523,4.22809217779,0.0,0.0,5.48122459637,1.0115996781,77.8318252901,77.8318252901
 01/11  23:00:00,18.6987562408,3.28293196633,0.0,0.0,5.48122459637,1.0115996781,60.492977394,60.492977394
 01/11  24:00:00,19.8642489251,4.44842465063,0.0,0.0,5.48122459637,1.0115996781,82.1037193513,82.1037193513
 01/12  01:00:00,18.8835657939,3.46774151939,0.0,0.0,5.48122459637,1.0115996781,63.3419968369,63.3419968369
 01/12  02:00:00,20.2206827288,4.8048584543,0.0,0.0,5.48122459637,1.0115996781,89.3787302094,89.3787302094
 01/12  03:00:00,19.1965249193,3.78070064487,0.0,0.0,5.48122459637,1.0115996781,73.8635402579,73.8635402579
 01/12  04:00:00,20.4070332044,4.99120892995,0.0,0.0,5.48122459637,1.0115996781,98.5854475741,98.5854475741
 01/12  05:00:00,19.2799552428,3.86413096836,0.0,0.0,5.48122459637,1.0115996781,79.2573401084,79.2573401084
 01/12  06:00:00,20.5092938786,5.0934696041,0.0,0.0,5.48122459637,1.0115996781,104.390606529,104.390606529
 01/12  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,132.320675537,132.320675537
 01/12  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,118.870796913,118.870796913
 01/12  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,100.669713489,100.669713489
 01/12  10:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,80.7539511016,80.7539511016
 01/12  11:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,63.8701535787,63.8701535787
 01/12  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,49.1634983334,49.1634983334
 01/12  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,39.9114568505,39.9114568505
 01/12  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,28.3377720622,28.3377720622
 01/12  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.1486124172,20.1486124172
 01/12  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,16.1597012434,16.1597012434
 01/12  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,17.7877620024,17.7877620024
 01/12  18:00:00,27.9938775811,1.55513841299,0.0,0.0,16.4436737891,4.04639871239,27.639834591,27.639834591
 01/12  19:00:00,17.4182953796,2.00247110515,0.0,0.0,5.48122459637,1.0115996781,36.1134247601,36.1134247601
 01/12  20:00:00,18.6623503504,3.24652607592,0.0,0.0,5.48122459637,1.0115996781,59.0413353545,59.0413353545
 01/12  21:00:00,18.1323860056,2.71656173117,0.0,0.0,5.48122459637,1.0115996781,49.6508637121,49.6508637121
 01/12  22:00:00,19.3036427186,3.88781844413,0.0,0.0,5.48122459637,1.0115996781,71.2405590943,71.2405590943
 01/12  23:00:00,18.5951405739,3.1793162994,0.0,0.0,5.48122459637,1.0115996781,58.4169000004,58.4169000004
 01/12  24:00:00,19.9317832287,4.51595895422,0.0,0.0,5.48122459637,1.0115996781,83.2158679364,83.2158679364
 01/13  01:00:00,19.1451396474,3.72931537292,0.0,0.0,5.48122459637,1.0115996781,69.3650259823,69.3650259823
 01/13  02:00:00,20.6212479326,5.20542365814,0.0,0.0,5.48122459637,1.0115996781,103.913187973,103.913187973
 01/13  03:00:00,19.5175361332,4.10171185872,0.0,0.0,5.48122459637,1.0115996781,88.7787232196,88.7787232196
 01/13  04:00:00,20.8952198612,5.47939558674,0.0,0.0,5.48122459637,1.0115996781,120.419639367,120.419639367
 01/13  05:00:00,19.7637995505,4.34797527602,0.0,0.0,5.48122459637,1.0115996781,105.053172057,105.053172057
 01/13  06:00:00,21.1891480569,5.77332378245,0.0,0.0,5.48122459637,1.0115996781,135.966646035,135.966646035
 01/13  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,167.654508563,167.654508563
 01/13  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,149.864297618,149.864297618
 01/13  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,121.965245158,121.965245158
 01/13  10:00:00,67.4931934539,9.05777498369,0.0,0.0,49.3310213673,9.10439710289,83.5769581311,83.5769581311
 01/13  11:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,56.6464626423,56.6464626423
 01/13  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,33.1029673291,33.1029673291
 01/13  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,19.1015353356,19.1015353356
 01/13  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.54425278651,7.54425278651
 01/13  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.50160652376,4.50160652376
 01/13  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.59087021331,3.59087021331
 01/13  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.78117845619,3.78117845619
 01/13  18:00:00,26.848774552,0.410035383876,0.0,0.0,16.4436737891,4.04639871239,7.29633494687,7.29633494687
 01/13  19:00:00,16.6129175075,1.19709323307,0.0,0.0,5.48122459637,1.0115996781,21.3131147001,21.3131147001
 01/13  20:00:00,17.8851644575,2.46934018308,0.0,0.0,5.48122459637,1.0115996781,44.67322765,44.67322765
 01/13  21:00:00,17.7312193796,2.31539510515,0.0,0.0,5.48122459637,1.0115996781,42.2197439888,42.2197439888
 01/13  22:00:00,18.9692289003,3.55340462579,0.0,0.0,5.48122459637,1.0115996781,64.9863243836,64.9863243836
 01/13  23:00:00,18.3489342842,2.93311000975,0.0,0.0,5.48122459637,1.0115996781,53.8360144569,53.8360144569
 01/13  24:00:00,19.6116134546,4.19578918018,0.0,0.0,5.48122459637,1.0115996781,77.1939863616,77.1939863616
 01/14  01:00:00,18.7529223776,3.33709810309,0.0,0.0,5.48122459637,1.0115996781,61.4962073733,61.4962073733
 01/14  02:00:00,20.0330775298,4.61725325538,0.0,0.0,5.48122459637,1.0115996781,85.2855228233,85.2855228233
 01/14  03:00:00,19.0570910433,3.64126676884,0.0,0.0,5.48122459637,1.0115996781,67.2775989222,67.2775989222
 01/14  04:00:00,20.4956153953,5.07979112082,0.0,0.0,5.48122459637,1.0115996781,95.3011714365,95.3011714365
 01/14  05:00:00,19.3686457133,3.95282143879,0.0,0.0,5.48122459637,1.0115996781,78.2473172365,78.2473172365
 01/14  06:00:00,20.5994859216,5.18366164709,0.0,0.0,5.48122459637,1.0115996781,104.721237013,104.721237013
 01/14  07:00:00,19.4354641055,4.01963983102,0.0,0.0,5.48122459637,1.0115996781,85.8231207908,85.8231207908
 01/14  08:00:00,21.6276334668,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,142.482927071,142.482927071
 01/14  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,118.337396354,118.337396354
 01/14  10:00:00,26.3232964984,9.12195875469,0.0,0.0,13.1549390313,4.04639871239,91.2418612204,91.2418612204
 01/14  11:00:00,26.2073299714,9.00599222774,0.0,0.0,13.1549390313,4.04639871239,75.5624916958,75.5624916958
 01/14  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,63.0679046001,63.0679046001
 01/14  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,53.355679793,53.355679793
 01/14  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,42.3820837897,42.3820837897
 01/14  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,33.3871619989,33.3871619989
 01/14  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,29.9379507192,29.9379507192
 01/14  17:00:00,7.74599194778,1.25316767332,0.0,0.0,5.48122459637,1.0115996781,22.2991123573,22.2991123573
 01/14  18:00:00,12.3021928638,1.34786858934,0.0,0.0,5.48122459637,1.0115996781,24.4692732964,24.4692732964
 01/14  19:00:00,17.6174659287,2.20164165427,0.0,0.0,5.48122459637,1.0115996781,40.0943786801,40.0943786801
 01/14  20:00:00,17.2643204874,1.84849621296,0.0,0.0,5.48122459637,1.0115996781,33.8452185052,33.8452185052
 01/14  21:00:00,18.0729795087,2.65715523426,0.0,0.0,5.48122459637,1.0115996781,48.6623622691,48.6623622691
 01/14  22:00:00,17.5175392663,2.10171499186,0.0,0.0,5.48122459637,1.0115996781,38.6238315098,38.6238315098
 01/14  23:00:00,18.3517460735,2.93592179906,0.0,0.0,5.48122459637,1.0115996781,53.9488511436,53.9488511436
 01/14  24:00:00,17.7157312037,2.29990692928,0.0,0.0,5.48122459637,1.0115996781,42.3916783069,42.3916783069
 01/15  01:00:00,18.5805401667,3.16471589221,0.0,0.0,5.48122459637,1.0115996781,58.3297132915,58.3297132915
 01/15  02:00:00,17.8339955507,2.41817127619,0.0,0.0,5.48122459637,1.0115996781,44.6566273833,44.6566273833
 01/15  03:00:00,18.6457323363,3.22990806186,0.0,0.0,5.48122459637,1.0115996781,59.6287980845,59.6287980845
 01/15  04:00:00,17.8482646299,2.43244035539,0.0,0.0,5.48122459637,1.0115996781,44.9745403851,44.9745403851
 01/15  05:00:00,18.7006849449,3.28486067042,0.0,0.0,5.48122459637,1.0115996781,60.7382327277,60.7382327277
 01/15  06:00:00,17.8817125863,2.4658883118,0.0,0.0,5.48122459637,1.0115996781,45.6605700961,45.6605700961
 01/15  07:00:00,18.6763866052,3.26056233077,0.0,0.0,5.48122459637,1.0115996781,60.3486305229,60.3486305229
 01/15  08:00:00,14.8879704005,2.44647945936,0.0,0.0,5.48122459637,1.0115996781,45.3456309507,45.3456309507
 01/15  09:00:00,9.68355285631,3.19072858184,0.0,0.0,5.48122459637,1.0115996781,59.0908865493,59.0908865493
 01/15  10:00:00,8.74223096387,2.24940668941,0.0,0.0,5.48122459637,1.0115996781,41.7333014513,41.7333014513
 01/15  11:00:00,9.1728440789,2.68001980443,0.0,0.0,5.48122459637,1.0115996781,49.6729996664,49.6729996664
 01/15  12:00:00,8.25788790492,1.76506363045,0.0,0.0,5.48122459637,1.0115996781,32.8450542519,32.8450542519
 01/15  13:00:00,8.47187156774,1.97904729327,0.0,0.0,5.48122459637,1.0115996781,36.7621157836,36.7621157836
 01/15  14:00:00,7.70927900292,1.21645472845,0.0,0.0,5.48122459637,1.0115996781,22.7366772602,22.7366772602
 01/15  15:00:00,7.95881844208,1.46599416762,0.0,0.0,5.48122459637,1.0115996781,27.3285450674,27.3285450674
 01/15  16:00:00,7.60883387454,1.11600960007,0.0,0.0,5.48122459637,1.0115996781,20.9093648655,20.9093648655
 01/15  17:00:00,8.11524113755,1.62241686308,0.0,0.0,5.48122459637,1.0115996781,30.2590768677,30.2590768677
 01/15  18:00:00,12.3747989393,1.42047466487,0.0,0.0,5.48122459637,1.0115996781,26.5692843863,26.5692843863
 01/15  19:00:00,17.6329867231,2.21716244865,0.0,0.0,5.48122459637,1.0115996781,41.2251649831,41.2251649831
 01/15  20:00:00,17.2389617782,1.82313750377,0.0,0.0,5.48122459637,1.0115996781,33.9669830657,33.9669830657
 01/15  21:00:00,17.9605267425,2.54470246805,0.0,0.0,5.48122459637,1.0115996781,47.2561495266,47.2561495266
 01/15  22:00:00,17.3755504698,1.95972619529,0.0,0.0,5.48122459637,1.0115996781,36.4817048023,36.4817048023
 01/15  23:00:00,18.0697523845,2.65392811003,0.0,0.0,5.48122459637,1.0115996781,49.2762826446,49.2762826446
 01/15  24:00:00,17.4490470797,2.03322280524,0.0,0.0,5.48122459637,1.0115996781,37.8430818772,37.8430818772
 01/16  01:00:00,18.1907970475,2.77497277302,0.0,0.0,5.48122459637,1.0115996781,51.5242831304,51.5242831304
 01/16  02:00:00,17.527425472,2.11160119754,0.0,0.0,5.48122459637,1.0115996781,39.2957027805,39.2957027805
 01/16  03:00:00,18.2765437315,2.86071945702,0.0,0.0,5.48122459637,1.0115996781,53.1030854776,53.1030854776
 01/16  04:00:00,17.6060256856,2.19020141119,0.0,0.0,5.48122459637,1.0115996781,40.743802053,40.743802053
 01/16  05:00:00,18.363755645,2.94793137053,0.0,0.0,5.48122459637,1.0115996781,54.7259231722,54.7259231722
 01/16  06:00:00,17.6276854385,2.21186116406,0.0,0.0,5.48122459637,1.0115996781,41.1454207712,41.1454207712
 01/16  07:00:00,18.3385984416,2.92277416717,0.0,0.0,5.48122459637,1.0115996781,54.2541968027,54.2541968027
 01/16  08:00:00,14.6272465107,2.18575556955,0.0,0.0,5.48122459637,1.0115996781,40.655833467,40.655833467
 01/16  09:00:00,9.32680430953,2.83398003507,0.0,0.0,5.48122459637,1.0115996781,52.600285145,52.600285145
 01/16  10:00:00,8.49009054589,1.99726627143,0.0,0.0,5.48122459637,1.0115996781,37.1685884315,37.1685884315
 01/16  11:00:00,8.94552195548,2.45269768102,0.0,0.0,5.48122459637,1.0115996781,45.5536508688,45.5536508688
 01/16  12:00:00,8.1944226971,1.70159842264,0.0,0.0,5.48122459637,1.0115996781,31.7295658734,31.7295658734
 01/16  13:00:00,8.61154512248,2.11872084801,0.0,0.0,5.48122459637,1.0115996781,39.411558374,39.411558374
 01/16  14:00:00,8.01432727113,1.52150299666,0.0,0.0,5.48122459637,1.0115996781,28.4400768929,28.4400768929
 01/16  15:00:00,8.51501922531,2.02219495085,0.0,0.0,5.48122459637,1.0115996781,37.6687387919,37.6687387919
 01/16  16:00:00,8.05331751408,1.56049323962,0.0,0.0,5.48122459637,1.0115996781,29.1724913327,29.1724913327
 01/16  17:00:00,8.69818327095,2.20535899649,0.0,0.0,5.48122459637,1.0115996781,41.0383882055,41.0383882055
 01/16  18:00:00,12.7484325586,1.79410828413,0.0,0.0,5.48122459637,1.0115996781,33.4679975535,33.4679975535
 01/16  19:00:00,18.0046614497,2.58883717528,0.0,0.0,5.48122459637,1.0115996781,48.0952410553,48.0952410553
 01/16  20:00:00,17.4429026243,2.02707834988,0.0,0.0,5.48122459637,1.0115996781,37.7378110178,37.7378110178
 01/16  21:00:00,18.2021820443,2.78635776988,0.0,0.0,5.48122459637,1.0115996781,51.7308949558,51.7308949558
 01/16  22:00:00,17.5681408695,2.15231659508,0.0,0.0,5.48122459637,1.0115996781,40.0295008665,40.0295008665
 01/16  23:00:00,18.329733547,2.91390927251,0.0,0.0,5.48122459637,1.0115996781,54.0718511117,54.0718511117
 01/16  24:00:00,17.6274628909,2.2116386164,0.0,0.0,5.48122459637,1.0115996781,41.1254815964,41.1254815964
 01/17  01:00:00,18.3733664556,2.95754218114,0.0,0.0,5.48122459637,1.0115996781,54.8816473753,54.8816473753
 01/17  02:00:00,17.6476445123,2.23182023779,0.0,0.0,5.48122459637,1.0115996781,41.4992831844,41.4992831844
 01/17  03:00:00,18.4361401361,3.02031586166,0.0,0.0,5.48122459637,1.0115996781,56.0445741486,56.0445741486
 01/17  04:00:00,17.7289676422,2.31314336776,0.0,0.0,5.48122459637,1.0115996781,42.9934986291,42.9934986291
 01/17  05:00:00,18.5434431645,3.12761889003,0.0,0.0,5.48122459637,1.0115996781,58.0268531241,58.0268531241
 01/17  06:00:00,17.8512784831,2.43545420862,0.0,0.0,5.48122459637,1.0115996781,45.2451342572,45.2451342572
 01/17  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,84.6486985942,84.6486985942
 01/17  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,67.0863488927,67.0863488927
 01/17  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,55.1841566982,55.1841566982
 01/17  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.225914693,43.225914693
 01/17  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.1448476144,34.1448476144
 01/17  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,25.6831844702,25.6831844702
 01/17  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,20.5530491168,20.5530491168
 01/17  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.5514717895,14.5514717895
 01/17  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.1760152133,11.1760152133
 01/17  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.76180269967,9.76180269967
 01/17  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.3002497184,12.3002497184
 01/17  18:00:00,25.9695515367,1.01797903522,0.0,0.0,16.4436737891,4.04639871239,18.1487441248,18.1487441248
 01/17  19:00:00,17.0036378987,1.58781362425,0.0,0.0,5.48122459637,1.0115996781,28.5732474855,28.5732474855
 01/17  20:00:00,17.1847353805,1.76891110602,0.0,0.0,5.48122459637,1.0115996781,32.4603086827,32.4603086827
 01/17  21:00:00,17.5394825968,2.12365832238,0.0,0.0,5.48122459637,1.0115996781,38.600709639,38.600709639
 01/17  22:00:00,17.6400730144,2.22424873995,0.0,0.0,5.48122459637,1.0115996781,41.126052671,41.126052671
 01/17  23:00:00,17.9218198574,2.50599558298,0.0,0.0,5.48122459637,1.0115996781,45.7086874445,45.7086874445
 01/17  24:00:00,17.8700390179,2.45421474347,0.0,0.0,5.48122459637,1.0115996781,45.5309654559,45.5309654559
 01/18  01:00:00,18.0556329328,2.63980865829,0.0,0.0,5.48122459637,1.0115996781,48.2443979919,48.2443979919
 01/18  02:00:00,17.9183631714,2.50253889694,0.0,0.0,5.48122459637,1.0115996781,46.5193635884,46.5193635884
 01/18  03:00:00,18.1119102171,2.69608594264,0.0,0.0,5.48122459637,1.0115996781,49.349009359,49.349009359
 01/18  04:00:00,18.0149712966,2.5991470221,0.0,0.0,5.48122459637,1.0115996781,48.4057831721,48.4057831721
 01/18  05:00:00,18.2013403354,2.78551606098,0.0,0.0,5.48122459637,1.0115996781,51.0492935447,51.0492935447
 01/18  06:00:00,18.0923440023,2.67651972784,0.0,0.0,5.48122459637,1.0115996781,49.9236279454,49.9236279454
 01/18  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,75.2030673379,75.2030673379
 01/18  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,64.0564203732,64.0564203732
 01/18  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,55.1550873632,55.1550873632
 01/18  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.9260102456,45.9260102456
 01/18  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.4096036081,39.4096036081
 01/18  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,32.9663731652,32.9663731652
 01/18  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,29.3900590071,29.3900590071
 01/18  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.8755926863,22.8755926863
 01/18  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,19.5742443336,19.5742443336
 01/18  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,17.9263793267,17.9263793267
 01/18  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,18.0475914055,18.0475914055
 01/18  18:00:00,26.1563588879,1.20478638642,0.0,0.0,16.4436737891,4.04639871239,21.5274932015,21.5274932015
 01/18  19:00:00,16.8342089549,1.4183846804,0.0,0.0,5.48122459637,1.0115996781,25.771062581,25.771062581
 01/18  20:00:00,17.6117386267,2.19591435228,0.0,0.0,5.48122459637,1.0115996781,40.0899756244,40.0899756244
 01/18  21:00:00,17.2036113117,1.78778703719,0.0,0.0,5.48122459637,1.0115996781,32.8160296267,32.8160296267
 01/18  22:00:00,17.9132223554,2.49739808097,0.0,0.0,5.48122459637,1.0115996781,45.8538759444,45.8538759444
 01/18  23:00:00,17.358069172,1.94224489758,0.0,0.0,5.48122459637,1.0115996781,35.7940247746,35.7940247746
 01/18  24:00:00,18.0966469219,2.68082264745,0.0,0.0,5.48122459637,1.0115996781,49.3727687691,49.3727687691
 01/19  01:00:00,17.4508268742,2.03500259977,0.0,0.0,5.48122459637,1.0115996781,37.5862072102,37.5862072102
 01/19  02:00:00,18.0798436485,2.664019374,0.0,0.0,5.48122459637,1.0115996781,49.1507874792,49.1507874792
 01/19  03:00:00,17.3064992226,1.89067494813,0.0,0.0,5.48122459637,1.0115996781,34.9640602564,34.9640602564
 01/19  04:00:00,17.825046178,2.40922190349,0.0,0.0,5.48122459637,1.0115996781,44.5214582557,44.5214582557
 01/19  05:00:00,17.189685038,1.77386076353,0.0,0.0,5.48122459637,1.0115996781,32.8858478374,32.8858478374
 01/19  06:00:00,17.7440124843,2.32818820979,0.0,0.0,5.48122459637,1.0115996781,43.0982796477,43.0982796477
 01/19  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,54.3321892825,54.3321892825
 01/19  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,41.243526823,41.243526823
