Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,29.6688154427,29.6688154427
 01/19  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.7539613354,20.7539613354
 01/19  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,13.4949233642,13.4949233642
 01/19  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.06793174263,9.06793174263
 01/19  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,10.1445673123,10.1445673123
 01/19  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.1071617695,14.1071617695
 01/19  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,21.1978359622,21.1978359622
 01/19  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,27.9147083902,27.9147083902
 01/19  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.9449617713,34.9449617713
 01/19  18:00:00,26.9304975866,1.97892508512,0.0,0.0,16.4436737891,4.04639871239,35.2688080456,35.2688080456
 01/19  19:00:00,17.596511716,2.18068744152,0.0,0.0,5.48122459637,1.0115996781,39.8071431976,39.8071431976
 01/19  20:00:00,18.5769526835,3.16112840906,0.0,0.0,5.48122459637,1.0115996781,57.5087661283,57.5087661283
 01/19  21:00:00,18.031675596,2.61585132155,0.0,0.0,5.48122459637,1.0115996781,48.2406360543,48.2406360543
 01/19  22:00:00,18.961094949,3.54527067449,0.0,0.0,5.48122459637,1.0115996781,64.7789886874,64.7789886874
 01/19  23:00:00,18.2635033704,2.84767909591,0.0,0.0,5.48122459637,1.0115996781,52.7209337147,52.7209337147
 01/19  24:00:00,19.2070709093,3.79124663487,0.0,0.0,5.48122459637,1.0115996781,69.4585062887,69.4585062887
 01/20  01:00:00,18.4456409047,3.02981663027,0.0,0.0,5.48122459637,1.0115996781,56.2438775656,56.2438775656
 01/20  02:00:00,19.4050590554,3.98923478095,0.0,0.0,5.48122459637,1.0115996781,73.2404164771,73.2404164771
 01/20  03:00:00,18.5800319762,3.16420770175,0.0,0.0,5.48122459637,1.0115996781,58.8528279994,58.8528279994
 01/20  04:00:00,19.5434520418,4.12762776735,0.0,0.0,5.48122459637,1.0115996781,75.884749525,75.884749525
 01/20  05:00:00,18.7042130321,3.28838875764,0.0,0.0,5.48122459637,1.0115996781,61.2434517176,61.2434517176
 01/20  06:00:00,19.7035122253,4.28768795088,0.0,0.0,5.48122459637,1.0115996781,78.9251340479,78.9251340479
 01/20  07:00:00,24.4590195474,9.04319527292,0.0,0.0,5.48122459637,1.0115996781,102.443047014,102.443047014
 01/20  08:00:00,41.9623577005,9.03079425786,0.0,0.0,21.9248983855,5.05799839049,91.7438919915,91.7438919915
 01/20  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,82.7909308876,82.7909308876
 01/20  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,73.0455569113,73.0455569113
 01/20  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,63.3928001362,63.3928001362
 01/20  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.947358032,55.947358032
 01/20  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,51.8141884026,51.8141884026
 01/20  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.7567831887,45.7567831887
 01/20  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.0191418867,43.0191418867
 01/20  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.9150778871,43.9150778871
 01/20  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,48.7982415015,48.7982415015
 01/20  18:00:00,27.4614861002,2.50991359872,0.0,0.0,16.4436737891,4.04639871239,45.0069329199,45.0069329199
 01/20  19:00:00,18.0250036406,2.6091793661,0.0,0.0,5.48122459637,1.0115996781,47.6033681382,47.6033681382
 01/20  20:00:00,19.2086462292,3.79282195475,0.0,0.0,5.48122459637,1.0115996781,69.4681379251,69.4681379251
 01/20  21:00:00,18.4141552209,2.99833094644,0.0,0.0,5.48122459637,1.0115996781,55.0661652178,55.0661652178
 01/20  22:00:00,19.4922690056,4.07644473113,0.0,0.0,5.48122459637,1.0115996781,74.9751688807,74.9751688807
 01/20  23:00:00,18.5773596467,3.16153537224,0.0,0.0,5.48122459637,1.0115996781,58.222306345,58.222306345
 01/20  24:00:00,19.709024618,4.29320034352,0.0,0.0,5.48122459637,1.0115996781,79.1754932565,79.1754932565
 01/21  01:00:00,18.7134043314,3.29758005698,0.0,0.0,5.48122459637,1.0115996781,60.8445077551,60.8445077551
 01/21  02:00:00,19.8547420592,4.43891778472,0.0,0.0,5.48122459637,1.0115996781,82.0172249738,82.0172249738
 01/21  03:00:00,18.9572874959,3.54146322143,0.0,0.0,5.48122459637,1.0115996781,64.2426524206,64.2426524206
 01/21  04:00:00,20.2061094939,4.79028521947,0.0,0.0,5.48122459637,1.0115996781,89.6121285281,89.6121285281
 01/21  05:00:00,19.1636636961,3.74783942165,0.0,0.0,5.48122459637,1.0115996781,73.339932992,73.339932992
 01/21  06:00:00,20.3612322299,4.94540795546,0.0,0.0,5.48122459637,1.0115996781,97.8790379071,97.8790379071
 01/21  07:00:00,19.2314394092,3.81561513477,0.0,0.0,5.48122459637,1.0115996781,78.4183196545,78.4183196545
 01/21  08:00:00,21.6276334668,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,134.55282922,134.55282922
 01/21  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,117.735921639,117.735921639
 01/21  10:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,94.3271135956,94.3271135956
 01/21  11:00:00,26.1949289564,8.99359121268,0.0,0.0,13.1549390313,4.04639871239,76.0069188822,76.0069188822
 01/21  12:00:00,26.2197309865,9.0183932428,0.0,0.0,13.1549390313,4.04639871239,65.2479309794,65.2479309794
 01/21  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,64.8785161966,64.8785161966
 01/21  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,63.2998677758,63.2998677758
 01/21  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,61.3508940881,61.3508940881
 01/21  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,62.3391451401,62.3391451401
 01/21  17:00:00,9.02070240914,2.52787813467,0.0,0.0,5.48122459637,1.0115996781,45.4761606032,45.4761606032
 01/21  18:00:00,13.3521684018,2.39784412735,0.0,0.0,5.48122459637,1.0115996781,43.7757324071,43.7757324071
 01/21  19:00:00,18.9753403457,3.55951607127,0.0,0.0,5.48122459637,1.0115996781,65.1888504938,65.1888504938
 01/21  20:00:00,18.2833606381,2.86753636364,0.0,0.0,5.48122459637,1.0115996781,52.6719160514,52.6719160514
 01/21  21:00:00,19.3467618011,3.93093752668,0.0,0.0,5.48122459637,1.0115996781,72.287049738,72.287049738
 01/21  22:00:00,18.441602874,3.0257785995,0.0,0.0,5.48122459637,1.0115996781,55.7061247668,55.7061247668
 01/21  23:00:00,19.4735845097,4.05776023528,0.0,0.0,5.48122459637,1.0115996781,74.7811574876,74.7811574876
 01/21  24:00:00,18.5171689244,3.10134464991,0.0,0.0,5.48122459637,1.0115996781,57.1866116811,57.1866116811
 01/22  01:00:00,19.6058343878,4.19001011331,0.0,0.0,5.48122459637,1.0115996781,77.3578901195,77.3578901195
 01/22  02:00:00,18.8342686695,3.418444395,0.0,0.0,5.48122459637,1.0115996781,62.282841951,62.282841951
 01/22  03:00:00,19.9748861519,4.55906187748,0.0,0.0,5.48122459637,1.0115996781,84.4528153918,84.4528153918
 01/22  04:00:00,18.909286229,3.49346195451,0.0,0.0,5.48122459637,1.0115996781,65.384887568,65.384887568
 01/22  05:00:00,19.9914459201,4.57562164564,0.0,0.0,5.48122459637,1.0115996781,86.4624101921,86.4624101921
 01/22  06:00:00,18.9380726516,3.5222483771,0.0,0.0,5.48122459637,1.0115996781,67.5730344648,67.5730344648
 01/22  07:00:00,20.0577267839,4.64190250945,0.0,0.0,5.48122459637,1.0115996781,89.6618417878,89.6618417878
 01/22  08:00:00,16.0552317506,3.61374080945,0.0,0.0,5.48122459637,1.0115996781,72.3056946947,72.3056946947
 01/22  09:00:00,11.1238044142,4.63098013977,0.0,0.0,5.48122459637,1.0115996781,91.1649574594,91.1649574594
 01/22  10:00:00,9.82084710305,3.32802282859,0.0,0.0,5.48122459637,1.0115996781,63.4484004137,63.4484004137
 01/22  11:00:00,10.3659819201,3.87315764561,0.0,0.0,5.48122459637,1.0115996781,70.6674899159,70.6674899159
 01/22  12:00:00,9.06455393261,2.57172965814,0.0,0.0,5.48122459637,1.0115996781,47.6763918218,47.6763918218
 01/22  13:00:00,9.58675045847,3.093926184,0.0,0.0,5.48122459637,1.0115996781,57.2980093891,57.2980093891
 01/22  14:00:00,8.66895332936,2.1761290549,0.0,0.0,5.48122459637,1.0115996781,40.4034084027,40.4034084027
 01/22  15:00:00,9.36051487976,2.8676906053,0.0,0.0,5.48122459637,1.0115996781,53.1332175252,53.1332175252
 01/22  16:00:00,8.79846252749,2.30563825302,0.0,0.0,5.48122459637,1.0115996781,42.8231915987,42.8231915987
 01/22  17:00:00,9.86759832367,3.3747740492,0.0,0.0,5.48122459637,1.0115996781,62.5189999439,62.5189999439
 01/22  18:00:00,13.7834224656,2.82909819112,0.0,0.0,5.48122459637,1.0115996781,52.4820621915,52.4820621915
 01/22  19:00:00,19.5322666829,4.1164424084,0.0,0.0,5.48122459637,1.0115996781,76.3388474768,76.3388474768
 01/22  20:00:00,18.6932873389,3.27746306446,0.0,0.0,5.48122459637,1.0115996781,60.772455363,60.772455363
 01/22  21:00:00,19.8994435803,4.48361930587,0.0,0.0,5.48122459637,1.0115996781,82.8498716569,82.8498716569
 01/22  22:00:00,19.0283548734,3.61253059894,0.0,0.0,5.48122459637,1.0115996781,66.4419808572,66.4419808572
 01/22  23:00:00,20.2001929443,4.78436866987,0.0,0.0,5.48122459637,1.0115996781,91.0501359277,91.0501359277
 01/22  24:00:00,19.1490677941,3.73324351963,0.0,0.0,5.48122459637,1.0115996781,73.7356200869,73.7356200869
 01/23  01:00:00,20.3935038183,4.97767954387,0.0,0.0,5.48122459637,1.0115996781,100.075792222,100.075792222
 01/23  02:00:00,19.375659279,3.95983500453,0.0,0.0,5.48122459637,1.0115996781,85.7158776994,85.7158776994
 01/23  03:00:00,20.829309881,5.41348560651,0.0,0.0,5.48122459637,1.0115996781,119.136894573,119.136894573
 01/23  04:00:00,19.7548170302,4.33899275574,0.0,0.0,5.48122459637,1.0115996781,104.71111679,104.71111679
 01/23  05:00:00,21.2761493807,5.86032510628,0.0,0.0,5.48122459637,1.0115996781,139.341407678,139.341407678
 01/23  06:00:00,20.0927335741,4.67690929966,0.0,0.0,5.48122459637,1.0115996781,121.567415831,121.567415831
 01/23  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,192.13988838,192.13988838
 01/23  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,172.393367607,172.393367607
 01/23  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,155.191925974,155.191925974
 01/23  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,134.701535415,134.701535415
 01/23  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,118.842264702,118.842264702
 01/23  12:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,101.91833789,101.91833789
 01/23  13:00:00,61.1287367214,9.1861425257,0.0,0.0,43.8497967709,8.09279742479,95.023542317,95.023542317
 01/23  14:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,85.283178861,85.283178861
 01/23  15:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,83.2782113236,83.2782113236
 01/23  16:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,78.3096649214,78.3096649214
 01/23  17:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,76.9160138987,76.9160138987
 01/23  18:00:00,27.2216323726,3.75722653779,0.0,0.0,16.4436737891,4.04639871239,69.8305174932,69.8305174932
 01/23  19:00:00,19.5093640795,4.09353980501,0.0,0.0,5.48122459637,1.0115996781,97.4802022534,97.4802022534
 01/23  20:00:00,21.2099615175,5.79413724308,0.0,0.0,5.48122459637,1.0115996781,143.282395222,143.282395222
 01/23  21:00:00,20.2725698032,4.85674552871,0.0,0.0,5.48122459637,1.0115996781,135.290989415,135.290989415
 01/23  22:00:00,21.8072003406,6.39137606612,0.0,0.0,5.48122459637,1.0115996781,173.326961027,173.326961027
 01/23  23:00:00,20.7230366026,5.30721232814,0.0,0.0,5.48122459637,1.0115996781,160.345710758,160.345710758
 01/23  24:00:00,22.0247766681,6.60895239367,0.0,0.0,5.48122459637,1.0115996781,185.004235274,185.004235274
 01/24  01:00:00,20.6927559777,5.27693170327,0.0,0.0,5.48122459637,1.0115996781,158.741946801,158.741946801
 01/24  02:00:00,21.8975229096,6.48169863513,0.0,0.0,5.48122459637,1.0115996781,177.557366294,177.557366294
 01/24  03:00:00,20.5573242795,5.14150000504,0.0,0.0,5.48122459637,1.0115996781,150.931837943,150.931837943
 01/24  04:00:00,21.7865953853,6.37077111079,0.0,0.0,5.48122459637,1.0115996781,171.445062871,171.445062871
 01/24  05:00:00,20.47983654,5.06401226555,0.0,0.0,5.48122459637,1.0115996781,145.92421278,145.92421278
 01/24  06:00:00,21.6869142936,6.27109001917,0.0,0.0,5.48122459637,1.0115996781,166.516837122,166.516837122
 01/24  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,194.080903287,194.080903287
 01/24  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,171.284200772,171.284200772
 01/24  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,145.941454699,145.941454699
 01/24  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,111.612140725,111.612140725
 01/24  11:00:00,67.4931934539,9.05777498369,0.0,0.0,49.3310213673,9.10439710289,75.7758299229,75.7758299229
 01/24  12:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,57.2757503888,57.2757503888
 01/24  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,49.7974374654,49.7974374654
 01/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.9868795085,43.9868795085
 01/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,40.50195172,40.50195172
 01/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.0433998115,38.0433998115
 01/24  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.330483804,42.330483804
 01/24  18:00:00,25.7845069139,2.32010107905,0.0,0.0,16.4436737891,4.04639871239,41.5280244726,41.5280244726
 01/24  19:00:00,17.9115025473,2.49567827279,0.0,0.0,5.48122459637,1.0115996781,45.5008023788,45.5008023788
 01/24  20:00:00,19.1107186163,3.69489434186,0.0,0.0,5.48122459637,1.0115996781,67.6280164991,67.6280164991
 01/24  21:00:00,18.3723212012,2.95649692678,0.0,0.0,5.48122459637,1.0115996781,54.2726820772,54.2726820772
 01/24  22:00:00,19.4499226348,4.03409836032,0.0,0.0,5.48122459637,1.0115996781,74.1620945798,74.1620945798
 01/24  23:00:00,18.54421372,3.12838944549,0.0,0.0,5.48122459637,1.0115996781,57.5943971944,57.5943971944
 01/24  24:00:00,19.5909384313,4.17511415685,0.0,0.0,5.48122459637,1.0115996781,76.9616327094,76.9616327094
 01/25  01:00:00,18.5775509696,3.16172669518,0.0,0.0,5.48122459637,1.0115996781,58.3053365014,58.3053365014
 01/25  02:00:00,19.6479887104,4.23216443591,0.0,0.0,5.48122459637,1.0115996781,78.1399268939,78.1399268939
 01/25  03:00:00,18.6502323425,3.23440806804,0.0,0.0,5.48122459637,1.0115996781,59.7331927607,59.7331927607
 01/25  04:00:00,19.8368954835,4.42107120902,0.0,0.0,5.48122459637,1.0115996781,79.1229743973,79.1229743973
 01/25  05:00:00,18.8356011054,3.41977683096,0.0,0.0,5.48122459637,1.0115996781,60.7803077125,60.7803077125
 01/25  06:00:00,19.897284165,4.48145989055,0.0,0.0,5.48122459637,1.0115996781,81.4077065823,81.4077065823
 01/25  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,101.970923279,101.970923279
 01/25  08:00:00,41.9251546553,8.99359121268,0.0,0.0,21.9248983855,5.05799839049,87.4901152517,87.4901152517
 01/25  09:00:00,55.4921638572,9.03079425786,0.0,0.0,38.3685721746,8.09279742479,77.1589307801,77.1589307801
 01/25  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,66.5077666941,66.5077666941
 01/25  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.8238380556,55.8238380556
 01/25  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.6313388012,45.6313388012
 01/25  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,40.4417281379,40.4417281379
 01/25  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,36.8940549086,36.8940549086
 01/25  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.8207533726,37.8207533726
 01/25  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.1849004712,39.1849004712
 01/25  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.344523657,42.344523657
 01/25  18:00:00,25.6869535403,2.22254770546,0.0,0.0,16.4436737891,4.04639871239,39.8476313772,39.8476313772
 01/25  19:00:00,17.7556150668,2.33979079236,0.0,0.0,5.48122459637,1.0115996781,42.6098472145,42.6098472145
 01/25  20:00:00,18.915177114,3.49935283952,0.0,0.0,5.48122459637,1.0115996781,64.2804352696,64.2804352696
 01/25  21:00:00,18.1909322934,2.77510801895,0.0,0.0,5.48122459637,1.0115996781,50.9254168656,50.9254168656
 01/25  22:00:00,19.3064787013,3.89065442681,0.0,0.0,5.48122459637,1.0115996781,71.7975831554,71.7975831554
 01/25  23:00:00,18.4197368985,3.00391262404,0.0,0.0,5.48122459637,1.0115996781,55.2935630625,55.2935630625
 01/25  24:00:00,19.7331321336,4.31730785916,0.0,0.0,5.48122459637,1.0115996781,79.9420003989,79.9420003989
 01/26  01:00:00,19.0351093354,3.61928506089,0.0,0.0,5.48122459637,1.0115996781,67.0292672031,67.0292672031
 01/26  02:00:00,20.6061297917,5.19030551723,0.0,0.0,5.48122459637,1.0115996781,104.668419585,104.668419585
 01/26  03:00:00,19.5599119545,4.14408768006,0.0,0.0,5.48122459637,1.0115996781,92.1885496121,92.1885496121
 01/26  04:00:00,21.0521944748,5.6363702003,0.0,0.0,5.48122459637,1.0115996781,127.127346033,127.127346033
 01/26  05:00:00,19.873359032,4.45753475753,0.0,0.0,5.48122459637,1.0115996781,110.799960064,110.799960064
 01/26  06:00:00,21.3901659334,5.97434165896,0.0,0.0,5.48122459637,1.0115996781,143.962101534,143.962101534
 01/26  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,175.844103104,175.844103104
 01/26  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,161.261388793,161.261388793
 01/26  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,145.032455028,145.032455028
 01/26  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,117.273733312,117.273733312
 01/26  11:00:00,67.5894691104,9.1540506402,0.0,0.0,49.3310213673,9.10439710289,89.9532604683,89.9532604683
 01/26  12:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,75.103407612,75.103407612
 01/26  13:00:00,60.9609874385,9.0183932428,0.0,0.0,43.8497967709,8.09279742479,68.1224762323,68.1224762323
 01/26  14:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,62.7090160891,62.7090160891
 01/26  15:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,65.2016539781,65.2016539781
 01/26  16:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,70.8336869449,70.8336869449
 01/26  17:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,78.13072111,78.13072111
 01/26  18:00:00,27.3385881768,3.87418234195,0.0,0.0,16.4436737891,4.04639871239,73.3149653409,73.3149653409
 01/26  19:00:00,19.5396194052,4.12379513075,0.0,0.0,5.48122459637,1.0115996781,97.3534092205,97.3534092205
 01/26  20:00:00,21.0743538324,5.65852955794,0.0,0.0,5.48122459637,1.0115996781,136.187374715,136.187374715
 01/26  21:00:00,20.1285171625,4.71269288807,0.0,0.0,5.48122459637,1.0115996781,127.062070473,127.062070473
 01/26  22:00:00,21.5232626057,6.10743833128,0.0,0.0,5.48122459637,1.0115996781,157.383609741,157.383609741
 01/26  23:00:00,20.407960967,4.99213669252,0.0,0.0,5.48122459637,1.0115996781,141.208988944,141.208988944
 01/26  24:00:00,21.8902480409,6.4744237664,0.0,0.0,5.48122459637,1.0115996781,175.859203298,175.859203298
 01/27  01:00:00,20.8385261593,5.42270188487,0.0,0.0,5.48122459637,1.0115996781,164.370555684,164.370555684
 01/27  02:00:00,22.3026413,6.88681702549,0.0,0.0,5.48122459637,1.0115996781,201.020223169,201.020223169
 01/27  03:00:00,21.2724324449,5.85660817043,0.0,0.0,5.48122459637,1.0115996781,190.826403858,190.826403858
 01/27  04:00:00,22.4984012446,7.08257697017,0.0,0.0,5.48122459637,1.0115996781,220.605490065,220.605490065
 01/27  05:00:00,21.3729259175,5.95710164308,0.0,0.0,5.48122459637,1.0115996781,203.983992689,203.983992689
 01/27  06:00:00,22.5162733699,7.10044909545,0.0,0.0,5.48122459637,1.0115996781,228.173839211,228.173839211
 01/27  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,279.163805936,279.163805936
 01/27  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,264.0736844,264.0736844
 01/27  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,243.851398464,243.851398464
 01/27  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,204.968798669,204.968798669
 01/27  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,156.770743806,156.770743806
 01/27  12:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,115.310856138,115.310856138
 01/27  13:00:00,61.0645529504,9.12195875469,0.0,0.0,43.8497967709,8.09279742479,83.8202905388,83.8202905388
 01/27  14:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,66.3332919887,66.3332919887
 01/27  15:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,61.4964598976,61.4964598976
 01/27  16:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,65.6805379877,65.6805379877
 01/27  17:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,75.1409890695,75.1409890695
 01/27  18:00:00,27.1615249187,3.69711908386,0.0,0.0,16.4436737891,4.04639871239,67.9705725058,67.9705725058
 01/27  19:00:00,19.2735406468,3.85771637236,0.0,0.0,5.48122459637,1.0115996781,85.4144693399,85.4144693399
 01/27  20:00:00,20.6646251106,5.24880083613,0.0,0.0,5.48122459637,1.0115996781,119.119939974,119.119939974
 01/27  21:00:00,19.7307135678,4.31488929334,0.0,0.0,5.48122459637,1.0115996781,108.214230507,108.214230507
 01/27  22:00:00,20.9811706674,5.56534639294,0.0,0.0,5.48122459637,1.0115996781,134.053770732,134.053770732
 01/27  23:00:00,19.9125896632,4.49676538877,0.0,0.0,5.48122459637,1.0115996781,117.081120701,117.081120701
 01/27  24:00:00,21.1409634296,5.72513915512,0.0,0.0,5.48122459637,1.0115996781,140.382732377,140.382732377
 01/28  01:00:00,20.009128538,4.59330426349,0.0,0.0,5.48122459637,1.0115996781,121.033292409,121.033292409
 01/28  02:00:00,21.1954717757,5.77964750123,0.0,0.0,5.48122459637,1.0115996781,142.240383941,142.240383941
 01/28  03:00:00,20.0103198439,4.59449556941,0.0,0.0,5.48122459637,1.0115996781,120.786601124,120.786601124
 01/28  04:00:00,21.1980814464,5.78225717197,0.0,0.0,5.48122459637,1.0115996781,142.277055816,142.277055816
 01/28  05:00:00,20.0093432034,4.59351892896,0.0,0.0,5.48122459637,1.0115996781,120.383915202,120.383915202
 01/28  06:00:00,21.1502873175,5.734463043,0.0,0.0,5.48122459637,1.0115996781,140.491552547,140.491552547
 01/28  07:00:00,19.9569215842,4.54109730974,0.0,0.0,5.48122459637,1.0115996781,118.456494943,118.456494943
 01/28  08:00:00,20.1404668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,173.011645553,173.011645553
 01/28  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,149.358862064,149.358862064
 01/28  10:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,127.395383688,127.395383688
 01/28  11:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,107.048608759,107.048608759
 01/28  12:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,87.5767020141,87.5767020141
 01/28  13:00:00,15.6468749147,9.1540506402,0.0,0.0,5.48122459637,1.0115996781,78.8418432836,78.8418432836
 01/28  14:00:00,15.4864154871,8.99359121268,0.0,0.0,5.48122459637,1.0115996781,72.2471000297,72.2471000297
 01/28  15:00:00,15.4864154871,8.99359121268,0.0,0.0,5.48122459637,1.0115996781,68.9186303455,68.9186303455
 01/28  16:00:00,15.5112175173,9.0183932428,0.0,0.0,5.48122459637,1.0115996781,68.2388835467,68.2388835467
 01/28  17:00:00,9.25285498561,2.76003071115,0.0,0.0,5.48122459637,1.0115996781,49.6019257796,49.6019257796
 01/28  18:00:00,12.2114410916,2.74428348381,0.0,0.0,5.48122459637,1.0115996781,50.4697587601,50.4697587601
 01/28  19:00:00,19.4217112449,4.00588697045,0.0,0.0,5.48122459637,1.0115996781,73.2807168706,73.2807168706
 01/28  20:00:00,18.9340693506,3.5182450761,0.0,0.0,5.48122459637,1.0115996781,66.0506207737,66.0506207737
 01/28  21:00:00,20.0126645239,4.59684024941,0.0,0.0,5.48122459637,1.0115996781,88.3262374243,88.3262374243
 01/28  22:00:00,19.1025214096,3.68669713514,0.0,0.0,5.48122459637,1.0115996781,74.7098126055,74.7098126055
 01/28  23:00:00,20.1609039948,4.74507972036,0.0,0.0,5.48122459637,1.0115996781,95.7362502223,95.7362502223
 01/28  24:00:00,19.2972022726,3.88137799813,0.0,0.0,5.48122459637,1.0115996781,85.5906771881,85.5906771881
 01/29  01:00:00,20.5137709801,5.09794670562,0.0,0.0,5.48122459637,1.0115996781,111.868775978,111.868775978
 01/29  02:00:00,19.5856477296,4.16982345515,0.0,0.0,5.48122459637,1.0115996781,99.7391547844,99.7391547844
 01/29  03:00:00,20.8500960245,5.43427175009,0.0,0.0,5.48122459637,1.0115996781,126.64171525,126.64171525
 01/29  04:00:00,19.926713453,4.51088917852,0.0,0.0,5.48122459637,1.0115996781,117.423126011,117.423126011
 01/29  05:00:00,21.330831114,5.91500683953,0.0,0.0,5.48122459637,1.0115996781,148.594179622,148.594179622
 01/29  06:00:00,20.1853828912,4.76955861678,0.0,0.0,5.48122459637,1.0115996781,130.470743579,130.470743579
 01/29  07:00:00,21.3380608351,5.92223656064,0.0,0.0,5.48122459637,1.0115996781,150.029062204,150.029062204
 01/29  08:00:00,15.6067007261,4.65237645165,0.0,0.0,5.48122459637,1.0115996781,124.590937648,124.590937648
 01/29  09:00:00,12.1845598351,5.69173556061,0.0,0.0,5.48122459637,1.0115996781,141.035622289,141.035622289
 01/29  10:00:00,10.6441735937,4.15134931921,0.0,0.0,5.48122459637,1.0115996781,101.996415891,101.996415891
 01/29  11:00:00,10.8596425462,4.36681827178,0.0,0.0,5.48122459637,1.0115996781,87.131055693,87.131055693
 01/29  12:00:00,9.01924054421,2.52641626975,0.0,0.0,5.48122459637,1.0115996781,46.1239368317,46.1239368317
 01/29  13:00:00,8.80413541307,2.31131113861,0.0,0.0,5.48122459637,1.0115996781,42.0665274568,42.0665274568
 01/29  14:00:00,7.99995862455,1.50713435008,0.0,0.0,5.48122459637,1.0115996781,28.0669794363,28.0669794363
 01/29  15:00:00,8.48777807336,1.99495379889,0.0,0.0,5.48122459637,1.0115996781,36.5170929142,36.5170929142
 01/29  16:00:00,8.06889625828,1.57607198382,0.0,0.0,5.48122459637,1.0115996781,29.4477361536,29.4477361536
 01/29  17:00:00,8.72910517377,2.23628089931,0.0,0.0,5.48122459637,1.0115996781,41.0369080451,41.0369080451
 01/29  18:00:00,11.4633546411,1.99619703334,0.0,0.0,5.48122459637,1.0115996781,37.27544497,37.27544497
 01/29  19:00:00,18.1257775763,2.70995330189,0.0,0.0,5.48122459637,1.0115996781,49.7148512066,49.7148512066
 01/29  20:00:00,17.48794678,2.07212250553,0.0,0.0,5.48122459637,1.0115996781,38.652012447,38.652012447
 01/29  21:00:00,18.153732413,2.73790813858,0.0,0.0,5.48122459637,1.0115996781,50.2258950515,50.2258950515
 01/29  22:00:00,17.7472349739,2.33141069945,0.0,0.0,5.48122459637,1.0115996781,43.4668646327,43.4668646327
 01/29  23:00:00,18.6414168807,3.22559260624,0.0,0.0,5.48122459637,1.0115996781,59.2570544651,59.2570544651
 01/29  24:00:00,18.0563140113,2.64048973686,0.0,0.0,5.48122459637,1.0115996781,49.2637212434,49.2637212434
 01/30  01:00:00,18.9396038226,3.52377954811,0.0,0.0,5.48122459637,1.0115996781,64.8429301765,64.8429301765
 01/30  02:00:00,18.2732086092,2.85738433478,0.0,0.0,5.48122459637,1.0115996781,53.3462085574,53.3462085574
 01/30  03:00:00,19.1787125377,3.76288826323,0.0,0.0,5.48122459637,1.0115996781,69.3250573893,69.3250573893
 01/30  04:00:00,18.3537745931,2.93795031862,0.0,0.0,5.48122459637,1.0115996781,54.8713865531,54.8713865531
 01/30  05:00:00,19.1507628309,3.73493855639,0.0,0.0,5.48122459637,1.0115996781,68.8224891437,68.8224891437
 01/30  06:00:00,18.3506590354,2.9348347609,0.0,0.0,5.48122459637,1.0115996781,54.8339325556,54.8339325556
 01/30  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,95.0651876722,95.0651876722
 01/30  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,76.319193658,76.319193658
 01/30  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,63.8668890527,63.8668890527
 01/30  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,44.7075610317,44.7075610317
 01/30  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,29.4825543773,29.4825543773
 01/30  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,18.6809752019,18.6809752019
 01/30  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,12.3594720817,12.3594720817
 01/30  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.5483662544,6.5483662544
 01/30  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.71083551752,5.71083551752
 01/30  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.61793355617,6.61793355617
 01/30  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.1850932395,7.1850932395
 01/30  18:00:00,23.9238432561,0.459437421283,0.0,0.0,16.4436737891,4.04639871239,8.20691156193,8.20691156193
 01/30  19:00:00,16.7932324253,1.37740815081,0.0,0.0,5.48122459637,1.0115996781,24.4794773242,24.4794773242
 01/30  20:00:00,16.8907509111,1.47492663663,0.0,0.0,5.48122459637,1.0115996781,26.8631039306,26.8631039306
 01/30  21:00:00,17.8866279941,2.4708037196,0.0,0.0,5.48122459637,1.0115996781,44.8175729181,44.8175729181
 01/30  22:00:00,17.6382595077,2.2224352332,0.0,0.0,5.48122459637,1.0115996781,40.9307658376,40.9307658376
 01/30  23:00:00,18.6088434046,3.19301913013,0.0,0.0,5.48122459637,1.0115996781,58.2738588625,58.2738588625
 01/30  24:00:00,18.1151762668,2.69935199238,0.0,0.0,5.48122459637,1.0115996781,49.9899123566,49.9899123566
 01/31  01:00:00,19.1429704551,3.72714618068,0.0,0.0,5.48122459637,1.0115996781,68.295249981,68.295249981
 01/31  02:00:00,18.4948344647,3.0790101902,0.0,0.0,5.48122459637,1.0115996781,57.2157867877,57.2157867877
 01/31  03:00:00,19.5145648087,4.09874053425,0.0,0.0,5.48122459637,1.0115996781,75.3278443915,75.3278443915
 01/31  04:00:00,18.696535381,3.28071110654,0.0,0.0,5.48122459637,1.0115996781,61.082245208,61.082245208
 01/31  05:00:00,19.6831832277,4.26735895321,0.0,0.0,5.48122459637,1.0115996781,78.5301515952,78.5301515952
 01/31  06:00:00,18.794608613,3.3787843385,0.0,0.0,5.48122459637,1.0115996781,62.9684007589,62.9684007589
 01/31  07:00:00,24.4590195474,9.04319527292,0.0,0.0,5.48122459637,1.0115996781,110.297312407,110.297312407
 01/31  08:00:00,40.4999930639,9.05559628798,0.0,0.0,21.9248983855,5.05799839049,91.2384378838,91.2384378838
 01/31  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,80.7156015085,80.7156015085
 01/31  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,68.4717706823,68.4717706823
 01/31  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,59.0506793647,59.0506793647
 01/31  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.7799298304,51.7799298304
 01/31  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,45.009658155,45.009658155
 01/31  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,36.0193650397,36.0193650397
 01/31  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,30.8209084017,30.8209084017
 01/31  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,26.9732885752,26.9732885752
 01/31  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,27.7915650229,27.7915650229
 01/31  18:00:00,25.2890414553,1.82463562051,0.0,0.0,16.4436737891,4.04639871239,32.3977940915,32.3977940915
 01/31  19:00:00,17.6575143205,2.24169004602,0.0,0.0,5.48122459637,1.0115996781,40.6731941835,40.6731941835
 01/31  20:00:00,19.0185050536,3.60268077918,0.0,0.0,5.48122459637,1.0115996781,65.4864080512,65.4864080512
 01/31  21:00:00,18.5531287601,3.13730448563,0.0,0.0,5.48122459637,1.0115996781,57.8428352475,57.8428352475
 01/31  22:00:00,19.6917689324,4.27594465793,0.0,0.0,5.48122459637,1.0115996781,78.2883121597,78.2883121597
 01/31  23:00:00,18.7837980311,3.3679737566,0.0,0.0,5.48122459637,1.0115996781,62.3629935321,62.3629935321
 01/31  24:00:00,19.7271741323,4.31134985784,0.0,0.0,5.48122459637,1.0115996781,79.1021128281,79.1021128281
 02/01  01:00:00,18.7143335003,3.29850922587,0.0,0.0,5.48122459637,1.0115996781,61.182129629,61.182129629
 02/01  02:00:00,19.4803051911,4.06448091667,0.0,0.0,5.48122459637,1.0115996781,74.6025783662,74.6025783662
 02/01  03:00:00,18.4352547626,3.01943048818,0.0,0.0,5.48122459637,1.0115996781,56.0703506683,56.0703506683
 02/01  04:00:00,19.133837213,3.71801293857,0.0,0.0,5.48122459637,1.0115996781,68.2456011461,68.2456011461
 02/01  05:00:00,18.2149483667,2.79912409224,0.0,0.0,5.48122459637,1.0115996781,52.0303515563,52.0303515563
 02/01  06:00:00,18.9694602363,3.55363596185,0.0,0.0,5.48122459637,1.0115996781,65.2703765356,65.2703765356
 02/01  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,82.1488736382,82.1488736382
 02/01  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,71.5603020008,71.5603020008
 02/01  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,64.1979961544,64.1979961544
 02/01  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,58.2513499122,58.2513499122
 02/01  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,53.1037943162,53.1037943162
 02/01  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,47.4279112685,47.4279112685
 02/01  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,45.2602506741,45.2602506741
 02/01  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.5628254766,39.5628254766
 02/01  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.6231809059,37.6231809059
 02/01  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.1854820971,37.1854820971
 02/01  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.996301958,38.996301958
 02/01  18:00:00,25.5136139683,2.04920813352,0.0,0.0,16.4436737891,4.04639871239,36.7538116924,36.7538116924
 02/01  19:00:00,17.5807595796,2.16493530516,0.0,0.0,5.48122459637,1.0115996781,39.3653527219,39.3653527219
 02/01  20:00:00,18.6266383188,3.21081404429,0.0,0.0,5.48122459637,1.0115996781,58.8663916673,58.8663916673
 02/01  21:00:00,17.9444676091,2.52864333461,0.0,0.0,5.48122459637,1.0115996781,46.3377896227,46.3377896227
 02/01  22:00:00,18.9634699563,3.54764568188,0.0,0.0,5.48122459637,1.0115996781,65.3432170958,65.3432170958
 02/01  23:00:00,18.1559247665,2.74010049204,0.0,0.0,5.48122459637,1.0115996781,50.3734663533,50.3734663533
 02/01  24:00:00,19.1892796827,3.77345540825,0.0,0.0,5.48122459637,1.0115996781,69.6838898844,69.6838898844
 02/02  01:00:00,18.3277776911,2.91195341667,0.0,0.0,5.48122459637,1.0115996781,53.6442699133,53.6442699133
 02/02  02:00:00,19.424456115,4.00863184058,0.0,0.0,5.48122459637,1.0115996781,74.180023424,74.180023424
 02/02  03:00:00,18.4850112165,3.06918694207,0.0,0.0,5.48122459637,1.0115996781,56.6287046306,56.6287046306
 02/02  04:00:00,19.594155837,4.1783315625,0.0,0.0,5.48122459637,1.0115996781,77.4263460562,77.4263460562
 02/02  05:00:00,18.5832263439,3.16740206944,0.0,0.0,5.48122459637,1.0115996781,58.4972650118,58.4972650118
 02/02  06:00:00,19.676774159,4.26094988456,0.0,0.0,5.48122459637,1.0115996781,79.0095864767,79.0095864767
 02/02  07:00:00,24.4094154871,8.99359121268,0.0,0.0,5.48122459637,1.0115996781,98.7346958896,98.7346958896
 02/02  08:00:00,40.4503890037,9.00599222774,0.0,0.0,21.9248983855,5.05799839049,87.1574476419,87.1574476419
 02/02  09:00:00,55.5169658873,9.05559628798,0.0,0.0,38.3685721746,8.09279742479,75.1020316717,75.1020316717
 02/02  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.7745400561,61.7745400561
 02/02  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,50.8565332441,50.8565332441
 02/02  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.4506250583,39.4506250583
 02/02  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,28.9974402284,28.9974402284
 02/02  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.3341134609,22.3341134609
 02/02  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,25.1110102691,25.1110102691
 02/02  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,33.0783323622,33.0783323622
 02/02  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.8813294971,42.8813294971
 02/02  18:00:00,24.3721846346,2.39494546645,0.0,0.0,16.4436737891,4.04639871239,43.0080627205,43.0080627205
 02/02  19:00:00,17.9911863021,2.57536202764,0.0,0.0,5.48122459637,1.0115996781,47.090571896,47.090571896
 02/02  20:00:00,19.2631778126,3.84735353814,0.0,0.0,5.48122459637,1.0115996781,70.630928585,70.630928585
 02/02  21:00:00,18.5377578593,3.12193358487,0.0,0.0,5.48122459637,1.0115996781,57.4748129909,57.4748129909
 02/02  22:00:00,19.7985603634,4.38273608889,0.0,0.0,5.48122459637,1.0115996781,80.8364414311,80.8364414311
 02/02  23:00:00,18.9171000671,3.50127579266,0.0,0.0,5.48122459637,1.0115996781,64.642801465,64.642801465
 02/02  24:00:00,20.3780634934,4.96223921889,0.0,0.0,5.48122459637,1.0115996781,92.7633763527,92.7633763527
 02/03  01:00:00,19.3677207476,3.95189647313,0.0,0.0,5.48122459637,1.0115996781,79.7399354304,79.7399354304
 02/03  02:00:00,20.671965407,5.25614113257,0.0,0.0,5.48122459637,1.0115996781,108.687984722,108.687984722
 02/03  03:00:00,19.539778625,4.12395435054,0.0,0.0,5.48122459637,1.0115996781,91.3141375103,91.3141375103
 02/03  04:00:00,20.8856671596,5.46984288516,0.0,0.0,5.48122459637,1.0115996781,119.99634774,119.99634774
 02/03  05:00:00,19.7174248168,4.30160054237,0.0,0.0,5.48122459637,1.0115996781,102.000163902,102.000163902
 02/03  06:00:00,21.1260573638,5.71023308938,0.0,0.0,5.48122459637,1.0115996781,132.351321017,132.351321017
 02/03  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,163.679034225,163.679034225
 02/03  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,146.827809635,146.827809635
 02/03  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,128.613458526,128.613458526
 02/03  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,109.654938521,109.654938521
 02/03  11:00:00,67.5894691104,9.1540506402,0.0,0.0,49.3310213673,9.10439710289,91.4870151258,91.4870151258
 02/03  12:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,78.4179524699,78.4179524699
 02/03  13:00:00,60.9485864235,9.00599222774,0.0,0.0,43.8497967709,8.09279742479,71.8933444262,71.8933444262
 02/03  14:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,63.8330184922,63.8330184922
 02/03  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.1415943939,61.1415943939
 02/03  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.5712012716,61.5712012716
 02/03  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,63.5299274389,63.5299274389
 02/03  18:00:00,24.9855724556,3.00833328745,0.0,0.0,16.4436737891,4.04639871239,53.9458445237,53.9458445237
 02/03  19:00:00,18.5101086426,3.09428436814,0.0,0.0,5.48122459637,1.0115996781,56.8369196571,56.8369196571
 02/03  20:00:00,19.9185215245,4.50269725007,0.0,0.0,5.48122459637,1.0115996781,84.6947781662,84.6947781662
 02/03  21:00:00,19.161780014,3.74595573958,0.0,0.0,5.48122459637,1.0115996781,77.0807492281,77.0807492281
 02/03  22:00:00,20.2424008473,4.82657657286,0.0,0.0,5.48122459637,1.0115996781,98.9793903552,98.9793903552
 02/03  23:00:00,19.2906214951,3.87479722064,0.0,0.0,5.48122459637,1.0115996781,84.9192198282,84.9192198282
 02/03  24:00:00,20.3788868411,4.96306256668,0.0,0.0,5.48122459637,1.0115996781,105.486995209,105.486995209
 02/04  01:00:00,19.3499974925,3.93417321801,0.0,0.0,5.48122459637,1.0115996781,87.6590479337,87.6590479337
 02/04  02:00:00,20.4138106464,4.99798637195,0.0,0.0,5.48122459637,1.0115996781,107.34508044,107.34508044
 02/04  03:00:00,19.4107515232,3.99492724878,0.0,0.0,5.48122459637,1.0115996781,90.6740902407,90.6740902407
 02/04  04:00:00,20.4978606778,5.08203640334,0.0,0.0,5.48122459637,1.0115996781,111.062918687,111.062918687
 02/04  05:00:00,19.5120106111,4.09618633668,0.0,0.0,5.48122459637,1.0115996781,96.4885901355,96.4885901355
 02/04  06:00:00,20.7520815094,5.33625723493,0.0,0.0,5.48122459637,1.0115996781,123.003447123,123.003447123
 02/04  07:00:00,19.7157403228,4.29991604831,0.0,0.0,5.48122459637,1.0115996781,106.522137646,106.522137646
 02/04  08:00:00,20.1404668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,158.256907997,158.256907997
 02/04  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,132.94928501,132.94928501
 02/04  10:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,105.167196514,105.167196514
 02/04  11:00:00,26.2912046129,9.08986686919,0.0,0.0,13.1549390313,4.04639871239,80.9096888454,80.9096888454
 02/04  12:00:00,26.2073299714,9.00599222774,0.0,0.0,13.1549390313,4.04639871239,65.488828525,65.488828525
 02/04  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,53.1552387711,53.1552387711
 02/04  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,43.1701446888,43.1701446888
 02/04  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,38.7442662363,38.7442662363
 02/04  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,35.6468188145,35.6468188145
 02/04  17:00:00,7.93207631831,1.43925204385,0.0,0.0,5.48122459637,1.0115996781,25.5639377164,25.5639377164
 02/04  18:00:00,9.48273429194,1.50274335081,0.0,0.0,5.48122459637,1.0115996781,26.9269290224,26.9269290224
 02/04  19:00:00,18.1579509738,2.74212669934,0.0,0.0,5.48122459637,1.0115996781,49.6450315883,49.6450315883
 02/04  20:00:00,18.0598195001,2.64399522561,0.0,0.0,5.48122459637,1.0115996781,48.6778490517,48.6778490517
 02/04  21:00:00,19.2552821356,3.8394578611,0.0,0.0,5.48122459637,1.0115996781,70.1801433275,70.1801433275
 02/04  22:00:00,18.5599117324,3.14408745798,0.0,0.0,5.48122459637,1.0115996781,58.2116800802,58.2116800802
 02/04  23:00:00,19.6398155231,4.22399124865,0.0,0.0,5.48122459637,1.0115996781,77.4855834421,77.4855834421
 02/04  24:00:00,18.7771879929,3.36136371842,0.0,0.0,5.48122459637,1.0115996781,62.4200140341,62.4200140341
 02/05  01:00:00,19.7308257045,4.31500143002,0.0,0.0,5.48122459637,1.0115996781,79.2858999994,79.2858999994
 02/05  02:00:00,18.9310187819,3.51519450748,0.0,0.0,5.48122459637,1.0115996781,63.484966219,63.484966219
 02/05  03:00:00,19.9223877621,4.50656348766,0.0,0.0,5.48122459637,1.0115996781,80.9527297415,80.9527297415
 02/05  04:00:00,18.9989365823,3.58311230779,0.0,0.0,5.48122459637,1.0115996781,66.271356583,66.271356583
 02/05  05:00:00,20.0245024232,4.60867814871,0.0,0.0,5.48122459637,1.0115996781,86.4190825843,86.4190825843
 02/05  06:00:00,19.0659522084,3.65012793389,0.0,0.0,5.48122459637,1.0115996781,69.6857325611,69.6857325611
 02/05  07:00:00,20.0375831207,4.6217588462,0.0,0.0,5.48122459637,1.0115996781,88.1321041349,88.1321041349
 02/05  08:00:00,14.6727407668,3.71841649231,0.0,0.0,5.48122459637,1.0115996781,74.2225538127,74.2225538127
 02/05  09:00:00,11.1741012838,4.68127700934,0.0,0.0,5.48122459637,1.0115996781,91.7442358002,91.7442358002
 02/05  10:00:00,10.1000739336,3.60724965909,0.0,0.0,5.48122459637,1.0115996781,71.5075566719,71.5075566719
 02/05  11:00:00,10.6590667577,4.1662424832,0.0,0.0,5.48122459637,1.0115996781,76.3448302728,76.3448302728
 02/05  12:00:00,9.32644378385,2.83361950938,0.0,0.0,5.48122459637,1.0115996781,52.8808993361,52.8808993361
 02/05  13:00:00,9.88360222053,3.39077794607,0.0,0.0,5.48122459637,1.0115996781,62.3607139393,62.3607139393
 02/05  14:00:00,8.91625059311,2.42342631865,0.0,0.0,5.48122459637,1.0115996781,45.2700990252,45.2700990252
 02/05  15:00:00,9.31312978714,2.82030551268,0.0,0.0,5.48122459637,1.0115996781,51.861615547,51.861615547
 02/05  16:00:00,8.58117510637,2.0883508319,0.0,0.0,5.48122459637,1.0115996781,39.1376399267,39.1376399267
 02/05  17:00:00,9.24018071329,2.74735643883,0.0,0.0,5.48122459637,1.0115996781,50.5706679411,50.5706679411
 02/05  18:00:00,10.3421964883,2.36220554722,0.0,0.0,5.48122459637,1.0115996781,44.2249247013,44.2249247013
 02/05  19:00:00,18.7123707875,3.29654651304,0.0,0.0,5.48122459637,1.0115996781,60.6656371942,60.6656371942
 02/05  20:00:00,18.1233620065,2.70753773206,0.0,0.0,5.48122459637,1.0115996781,50.5979622255,50.5979622255
 02/05  21:00:00,18.9559078174,3.54008354292,0.0,0.0,5.48122459637,1.0115996781,65.1842957255,65.1842957255
 02/05  22:00:00,18.2434484289,2.82762415443,0.0,0.0,5.48122459637,1.0115996781,52.8348183766,52.8348183766
 02/05  23:00:00,19.1002947285,3.68447045402,0.0,0.0,5.48122459637,1.0115996781,67.8853708924,67.8853708924
 02/05  24:00:00,18.3407024601,2.92487818568,0.0,0.0,5.48122459637,1.0115996781,54.6679133775,54.6679133775
 02/06  01:00:00,19.1650249982,3.74920072369,0.0,0.0,5.48122459637,1.0115996781,69.1178130336,69.1178130336
 02/06  02:00:00,18.3440233054,2.92819903092,0.0,0.0,5.48122459637,1.0115996781,54.7430870412,54.7430870412
 02/06  03:00:00,19.1616888933,3.74586461883,0.0,0.0,5.48122459637,1.0115996781,69.0654284074,69.0654284074
 02/06  04:00:00,18.3390664787,2.92324220427,0.0,0.0,5.48122459637,1.0115996781,54.6596575431,54.6596575431
 02/06  05:00:00,19.1789271416,3.76310286712,0.0,0.0,5.48122459637,1.0115996781,69.3939547368,69.3939547368
 02/06  06:00:00,18.3910272477,2.97520297321,0.0,0.0,5.48122459637,1.0115996781,55.6398915817,55.6398915817
 02/06  07:00:00,24.4714205624,9.05559628798,0.0,0.0,5.48122459637,1.0115996781,97.0516436157,97.0516436157
 02/06  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,78.4121944708,78.4121944708
 02/06  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,66.5384089,66.5384089
 02/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,54.5860722586,54.5860722586
 02/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,47.894792362,47.894792362
 02/06  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.8617719025,41.8617719025
 02/06  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,38.5935149666,38.5935149666
 02/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.114876966,34.114876966
 02/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,33.0276389304,33.0276389304
 02/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.7873648436,34.7873648436
 02/06  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.361717826,39.361717826
