Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  18:00:00,24.1502121204,2.1729729522,0.0,0.0,16.4436737891,4.04639871239,39.0023072458,39.0023072458
 02/06  19:00:00,17.8596223852,2.44379811071,0.0,0.0,5.48122459637,1.0115996781,44.4902580213,44.4902580213
 02/06  20:00:00,19.2176177672,3.80179349276,0.0,0.0,5.48122459637,1.0115996781,69.8326510919,69.8326510919
 02/06  21:00:00,18.503357849,3.08753357453,0.0,0.0,5.48122459637,1.0115996781,56.6325933006,56.6325933006
 02/06  22:00:00,19.7580127717,4.34218849727,0.0,0.0,5.48122459637,1.0115996781,80.1278034339,80.1278034339
 02/06  23:00:00,18.7961708709,3.38034659641,0.0,0.0,5.48122459637,1.0115996781,62.1713153592,62.1713153592
 02/06  24:00:00,20.0969172798,4.6810930053,0.0,0.0,5.48122459637,1.0115996781,86.2401023503,86.2401023503
 02/07  01:00:00,19.1674063025,3.75158202801,0.0,0.0,5.48122459637,1.0115996781,70.6016849006,70.6016849006
 02/07  02:00:00,20.544399231,5.12857495651,0.0,0.0,5.48122459637,1.0115996781,102.80822789,102.80822789
 02/07  03:00:00,19.496128053,4.0803037785,0.0,0.0,5.48122459637,1.0115996781,89.2131090635,89.2131090635
 02/07  04:00:00,20.9409520973,5.52512782285,0.0,0.0,5.48122459637,1.0115996781,121.977076142,121.977076142
 02/07  05:00:00,19.7806910492,4.36486677471,0.0,0.0,5.48122459637,1.0115996781,106.225410355,106.225410355
 02/07  06:00:00,21.3245766033,5.90875232884,0.0,0.0,5.48122459637,1.0115996781,141.151797834,141.151797834
 02/07  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,175.586913914,175.586913914
 02/07  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,159.066609477,159.066609477
 02/07  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,131.443144225,131.443144225
 02/07  10:00:00,67.5894691104,9.1540506402,0.0,0.0,49.3310213673,9.10439710289,96.6005339727,96.6005339727
 02/07  11:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,75.9780170893,75.9780170893
 02/07  12:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,64.4631096477,64.4631096477
 02/07  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,56.9090997421,56.9090997421
 02/07  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,47.2605988399,47.2605988399
 02/07  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.497837637,41.497837637
 02/07  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.3617771679,39.3617771679
 02/07  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.2449041116,42.2449041116
 02/07  18:00:00,24.4346918847,2.45745271652,0.0,0.0,16.4436737891,4.04639871239,43.6857631626,43.6857631626
 02/07  19:00:00,18.2737677091,2.85794343461,0.0,0.0,5.48122459637,1.0115996781,52.0137058401,52.0137058401
 02/07  20:00:00,19.8807768415,4.46495256708,0.0,0.0,5.48122459637,1.0115996781,81.6382596795,81.6382596795
 02/07  21:00:00,19.3397444178,3.9239201433,0.0,0.0,5.48122459637,1.0115996781,77.0260770284,77.0260770284
 02/07  22:00:00,20.8479681001,5.43214382561,0.0,0.0,5.48122459637,1.0115996781,117.232299465,117.232299465
 02/07  23:00:00,19.9446105447,4.52878627023,0.0,0.0,5.48122459637,1.0115996781,111.918369365,111.918369365
 02/07  24:00:00,21.4470599165,6.03123564207,0.0,0.0,5.48122459637,1.0115996781,147.855490626,147.855490626
 02/08  01:00:00,20.3455393137,4.92971503923,0.0,0.0,5.48122459637,1.0115996781,134.243979801,134.243979801
 02/08  02:00:00,21.8489640676,6.43313979313,0.0,0.0,5.48122459637,1.0115996781,168.207557343,168.207557343
 02/08  03:00:00,20.6524144189,5.23659014449,0.0,0.0,5.48122459637,1.0115996781,150.858641858,150.858641858
 02/08  04:00:00,22.1071358803,6.69131160585,0.0,0.0,5.48122459637,1.0115996781,183.01328416,183.01328416
 02/08  05:00:00,20.8804900198,5.4646657453,0.0,0.0,5.48122459637,1.0115996781,165.207579069,165.207579069
 02/08  06:00:00,22.3221409622,6.90631668776,0.0,0.0,5.48122459637,1.0115996781,197.04289583,197.04289583
 02/08  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,241.152485081,241.152485081
 02/08  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,227.624872464,227.624872464
 02/08  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,195.915724114,195.915724114
 02/08  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,153.766808161,153.766808161
 02/08  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,118.796584163,118.796584163
 02/08  12:00:00,67.5894691104,9.1540506402,0.0,0.0,49.3310213673,9.10439710289,88.8759029609,88.8759029609
 02/08  13:00:00,60.9361854084,8.99359121268,0.0,0.0,43.8497967709,8.09279742479,72.0527195857,72.0527195857
 02/08  14:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,61.0363279996,61.0363279996
 02/08  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.2279973207,55.2279973207
 02/08  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.9432170617,51.9432170617
 02/08  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,53.0663672284,53.0663672284
 02/08  18:00:00,24.7972984942,2.820059326,0.0,0.0,16.4436737891,4.04639871239,50.2674065885,50.2674065885
 02/08  19:00:00,18.516643062,3.1008187875,0.0,0.0,5.48122459637,1.0115996781,56.2041535213,56.2041535213
 02/08  20:00:00,20.4198605396,5.00403626518,0.0,0.0,5.48122459637,1.0115996781,98.6649790575,98.6649790575
 02/08  21:00:00,19.5785746586,4.1627503841,0.0,0.0,5.48122459637,1.0115996781,96.7130932943,96.7130932943
 02/08  22:00:00,21.1846238319,5.76879955745,0.0,0.0,5.48122459637,1.0115996781,136.814207965,136.814207965
 02/08  23:00:00,20.0429119714,4.62708769697,0.0,0.0,5.48122459637,1.0115996781,123.54633253,123.54633253
 02/08  24:00:00,21.6680158433,6.25219156882,0.0,0.0,5.48122459637,1.0115996781,161.916799241,161.916799241
 02/09  01:00:00,20.3822116069,4.9663873324,0.0,0.0,5.48122459637,1.0115996781,143.777939909,143.777939909
 02/09  02:00:00,22.0599854051,6.64416113062,0.0,0.0,5.48122459637,1.0115996781,182.851409558,182.851409558
 02/09  03:00:00,20.6991834868,5.28335921231,0.0,0.0,5.48122459637,1.0115996781,161.766699409,161.766699409
 02/09  04:00:00,22.3593536428,6.94352936834,0.0,0.0,5.48122459637,1.0115996781,198.347594822,198.347594822
 02/09  05:00:00,20.8886576721,5.47283339766,0.0,0.0,5.48122459637,1.0115996781,172.934174588,172.934174588
 02/09  06:00:00,22.4897586106,7.07393433613,0.0,0.0,5.48122459637,1.0115996781,208.766798733,208.766798733
 02/09  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,247.762575636,247.762575636
 02/09  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,233.761965361,233.761965361
 02/09  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,202.911213244,202.911213244
 02/09  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,154.797085707,154.797085707
 02/09  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,108.738831722,108.738831722
 02/09  12:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,75.7461291443,75.7461291443
 02/09  13:00:00,60.9609874385,9.0183932428,0.0,0.0,43.8497967709,8.09279742479,61.7989048963,61.7989048963
 02/09  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,48.1552088294,48.1552088294
 02/09  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.142026318,41.142026318
 02/09  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.0799228206,41.0799228206
 02/09  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.8377236414,43.8377236414
 02/09  18:00:00,24.3604152563,2.38317608811,0.0,0.0,16.4436737891,4.04639871239,42.4896083139,42.4896083139
 02/09  19:00:00,18.0626552546,2.64683098018,0.0,0.0,5.48122459637,1.0115996781,47.9517890951,47.9517890951
 02/09  20:00:00,19.5733540863,4.15752981183,0.0,0.0,5.48122459637,1.0115996781,76.0922150031,76.0922150031
 02/09  21:00:00,18.9575101725,3.54168589805,0.0,0.0,5.48122459637,1.0115996781,66.8750801524,66.8750801524
 02/09  22:00:00,20.43555224,5.01972796558,0.0,0.0,5.48122459637,1.0115996781,101.47126312,101.47126312
 02/09  23:00:00,19.3581792221,3.9423549476,0.0,0.0,5.48122459637,1.0115996781,87.1821366326,87.1821366326
 02/09  24:00:00,20.8813478677,5.46552359322,0.0,0.0,5.48122459637,1.0115996781,124.725545784,124.725545784
 02/10  01:00:00,19.7965297723,4.38070549787,0.0,0.0,5.48122459637,1.0115996781,111.592507302,111.592507302
 02/10  02:00:00,21.2728481982,5.85702392378,0.0,0.0,5.48122459637,1.0115996781,142.682421669,142.682421669
 02/10  03:00:00,19.9939309338,4.57810665929,0.0,0.0,5.48122459637,1.0115996781,122.845499809,122.845499809
 02/10  04:00:00,21.5275531679,6.11172889344,0.0,0.0,5.48122459637,1.0115996781,155.113127506,155.113127506
 02/10  05:00:00,20.0875251202,4.67170084576,0.0,0.0,5.48122459637,1.0115996781,127.5564121,127.5564121
 02/10  06:00:00,21.4869190048,6.07109473035,0.0,0.0,5.48122459637,1.0115996781,154.005212566,154.005212566
 02/10  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,177.306746876,177.306746876
 02/10  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,151.132938859,151.132938859
 02/10  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,121.54123042,121.54123042
 02/10  10:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,83.9750436273,83.9750436273
 02/10  11:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,59.902502991,59.902502991
 02/10  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.8272470885,39.8272470885
 02/10  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,25.8194818665,25.8194818665
 02/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,13.3664994707,13.3664994707
 02/10  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.01594965275,6.01594965275
 02/10  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.77029751127,4.77029751127
 02/10  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.90606016804,4.90606016804
 02/10  18:00:00,22.5295631083,0.5523239401,0.0,0.0,16.4436737891,4.04639871239,9.78590333762,9.78590333762
 02/10  19:00:00,16.7654317276,1.34960745311,0.0,0.0,5.48122459637,1.0115996781,24.0601662134,24.0601662134
 02/10  20:00:00,17.6488183675,2.23299409299,0.0,0.0,5.48122459637,1.0115996781,40.2591035074,40.2591035074
 02/10  21:00:00,18.04685038,2.63102610554,0.0,0.0,5.48122459637,1.0115996781,48.0428857179,48.0428857179
 02/10  22:00:00,18.7763110526,3.36048677809,0.0,0.0,5.48122459637,1.0115996781,61.1976323009,61.1976323009
 02/10  23:00:00,18.8157801224,3.39995584791,0.0,0.0,5.48122459637,1.0115996781,62.6372429645,62.6372429645
 02/10  24:00:00,19.5268136544,4.11098937995,0.0,0.0,5.48122459637,1.0115996781,75.2647642388,75.2647642388
 02/11  01:00:00,19.3375720113,3.92174773685,0.0,0.0,5.48122459637,1.0115996781,72.6898074802,72.6898074802
 02/11  02:00:00,19.9355195788,4.51969530435,0.0,0.0,5.48122459637,1.0115996781,82.6840538004,82.6840538004
 02/11  03:00:00,19.6704659175,4.25464164303,0.0,0.0,5.48122459637,1.0115996781,80.9959515608,80.9959515608
 02/11  04:00:00,20.2129049097,4.7970806352,0.0,0.0,5.48122459637,1.0115996781,93.9605293333,93.9605293333
 02/11  05:00:00,19.6988823195,4.28305804508,0.0,0.0,5.48122459637,1.0115996781,86.274765808,86.274765808
 02/11  06:00:00,20.2043835864,4.78855931192,0.0,0.0,5.48122459637,1.0115996781,96.9931297296,96.9931297296
 02/11  07:00:00,19.7426147508,4.32679047638,0.0,0.0,5.48122459637,1.0115996781,91.7858087995,91.7858087995
 02/11  08:00:00,18.6533001335,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,133.20498813,133.20498813
 02/11  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,114.786751846,114.786751846
 02/11  10:00:00,26.2270208419,9.02568309818,0.0,0.0,13.1549390313,4.04639871239,79.3170723537,79.3170723537
 02/11  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,56.5820639238,56.5820639238
 02/11  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,42.9895806429,42.9895806429
 02/11  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,39.4965918873,39.4965918873
 02/11  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,36.198349163,36.198349163
 02/11  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,37.0204170219,37.0204170219
 02/11  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,36.7076145079,36.7076145079
 02/11  17:00:00,7.91408669005,1.42126241559,0.0,0.0,5.48122459637,1.0115996781,25.2557592601,25.2557592601
 02/11  18:00:00,7.91310472885,1.42028045438,0.0,0.0,5.48122459637,1.0115996781,25.7648044958,25.7648044958
 02/11  19:00:00,17.7162445212,2.30042024671,0.0,0.0,5.48122459637,1.0115996781,41.9064270834,41.9064270834
 02/11  20:00:00,17.3803472763,1.96452300186,0.0,0.0,5.48122459637,1.0115996781,35.9945714167,35.9945714167
 02/11  21:00:00,18.2507759916,2.83495171712,0.0,0.0,5.48122459637,1.0115996781,51.9493015435,51.9493015435
 02/11  22:00:00,17.7066708093,2.29084653484,0.0,0.0,5.48122459637,1.0115996781,42.1389933784,42.1389933784
 02/11  23:00:00,18.7325326218,3.31670834737,0.0,0.0,5.48122459637,1.0115996781,61.0573153234,61.0573153234
 02/11  24:00:00,18.0416972283,2.62587295387,0.0,0.0,5.48122459637,1.0115996781,48.4454393451,48.4454393451
 02/12  01:00:00,18.9841669323,3.56834265783,0.0,0.0,5.48122459637,1.0115996781,65.8538888618,65.8538888618
 02/12  02:00:00,18.2767685573,2.86094428287,0.0,0.0,5.48122459637,1.0115996781,52.8968268184,52.8968268184
 02/12  03:00:00,19.5450530992,4.12922882472,0.0,0.0,5.48122459637,1.0115996781,76.4464890523,76.4464890523
 02/12  04:00:00,18.7279313999,3.31210712543,0.0,0.0,5.48122459637,1.0115996781,61.3698997206,61.3698997206
 02/12  05:00:00,20.0139744026,4.59815012814,0.0,0.0,5.48122459637,1.0115996781,85.3415870443,85.3415870443
 02/12  06:00:00,19.2083976853,3.79257341082,0.0,0.0,5.48122459637,1.0115996781,71.2803161347,71.2803161347
 02/12  07:00:00,20.5758523658,5.1600280913,0.0,0.0,5.48122459637,1.0115996781,102.041396186,102.041396186
 02/12  08:00:00,13.5373814567,4.07022384894,0.0,0.0,5.48122459637,1.0115996781,86.4116793636,86.4116793636
 02/12  09:00:00,11.7859892056,5.29316493115,0.0,0.0,5.48122459637,1.0115996781,111.816474411,111.816474411
 02/12  10:00:00,10.4488221884,3.95599791398,0.0,0.0,5.48122459637,1.0115996781,86.3228172582,86.3228172582
 02/12  11:00:00,11.408763195,4.91593892057,0.0,0.0,5.48122459637,1.0115996781,101.819532425,101.819532425
 02/12  12:00:00,10.0851388077,3.59231453327,0.0,0.0,5.48122459637,1.0115996781,73.6535277338,73.6535277338
 02/12  13:00:00,10.9469862886,4.45416201415,0.0,0.0,5.48122459637,1.0115996781,87.489122499,87.489122499
 02/12  14:00:00,9.83003188583,3.33720761136,0.0,0.0,5.48122459637,1.0115996781,65.7558668901,65.7558668901
 02/12  15:00:00,10.876968933,4.38414465856,0.0,0.0,5.48122459637,1.0115996781,85.5608779726,85.5608779726
 02/12  16:00:00,10.0241587417,3.53133446719,0.0,0.0,5.48122459637,1.0115996781,72.4323356198,72.4323356198
 02/12  17:00:00,11.398544673,4.90572039853,0.0,0.0,5.48122459637,1.0115996781,101.976348062,101.976348062
 02/12  18:00:00,10.5580920013,4.06526772688,0.0,0.0,5.48122459637,1.0115996781,92.4567853075,92.4567853075
 02/12  19:00:00,21.0893761019,5.67355182747,0.0,0.0,5.48122459637,1.0115996781,130.447043654,130.447043654
 02/12  20:00:00,19.9625647661,4.54674049159,0.0,0.0,5.48122459637,1.0115996781,114.793200443,114.793200443
 02/12  21:00:00,21.4090226454,5.99319837094,0.0,0.0,5.48122459637,1.0115996781,145.443264443,145.443264443
 02/12  22:00:00,20.0911581324,4.67533385794,0.0,0.0,5.48122459637,1.0115996781,122.551464822,122.551464822
 02/12  23:00:00,21.520613725,6.10478945056,0.0,0.0,5.48122459637,1.0115996781,151.006125453,151.006125453
 02/12  24:00:00,20.1523006896,4.73647641518,0.0,0.0,5.48122459637,1.0115996781,126.145347472,126.145347472
 02/13  01:00:00,21.5710577823,6.15523350781,0.0,0.0,5.48122459637,1.0115996781,154.015828035,154.015828035
 02/13  02:00:00,20.1727778522,4.75695357776,0.0,0.0,5.48122459637,1.0115996781,127.503909636,127.503909636
 02/13  03:00:00,21.5504365471,6.13461227262,0.0,0.0,5.48122459637,1.0115996781,153.420894725,153.420894725
 02/13  04:00:00,20.1309736183,4.71514934383,0.0,0.0,5.48122459637,1.0115996781,125.834368602,125.834368602
 02/13  05:00:00,21.4638838124,6.04805953794,0.0,0.0,5.48122459637,1.0115996781,149.484561309,149.484561309
 02/13  06:00:00,20.0399888196,4.62416454516,0.0,0.0,5.48122459637,1.0115996781,121.501437322,121.501437322
 02/13  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,182.852576548,182.852576548
 02/13  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,155.129549317,155.129549317
 02/13  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,136.935406343,136.935406343
 02/13  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,120.151634954,120.151634954
 02/13  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,107.129062305,107.129062305
 02/13  12:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,93.3349654305,93.3349654305
 02/13  13:00:00,61.1287367214,9.1861425257,0.0,0.0,43.8497967709,8.09279742479,84.8199326298,84.8199326298
 02/13  14:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,75.828072346,75.828072346
 02/13  15:00:00,67.4414106979,9.00599222774,0.0,0.0,49.3310213673,9.10439710289,71.9742419097,71.9742419097
 02/13  16:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,70.3770891345,70.3770891345
 02/13  17:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,72.8688184359,72.8688184359
 02/13  18:00:00,23.8718265292,3.38175402768,0.0,0.0,16.4436737891,4.04639871239,60.7968230876,60.7968230876
 02/13  19:00:00,19.0883601604,3.67253588598,0.0,0.0,5.48122459637,1.0115996781,76.9663209612,76.9663209612
 02/13  20:00:00,20.573906584,5.1580823095,0.0,0.0,5.48122459637,1.0115996781,114.306272417,114.306272417
 02/13  21:00:00,19.7345974424,4.31877316791,0.0,0.0,5.48122459637,1.0115996781,107.296031715,107.296031715
 02/13  22:00:00,21.0624300978,5.64660582335,0.0,0.0,5.48122459637,1.0115996781,136.253933863,136.253933863
 02/13  23:00:00,19.9497242177,4.53389994319,0.0,0.0,5.48122459637,1.0115996781,117.299181002,117.299181002
 02/13  24:00:00,21.0479944414,5.63217016692,0.0,0.0,5.48122459637,1.0115996781,135.457269905,135.457269905
 02/14  01:00:00,19.8988908074,4.48306653298,0.0,0.0,5.48122459637,1.0115996781,116.084537701,116.084537701
 02/14  02:00:00,21.2261773577,5.81035308326,0.0,0.0,5.48122459637,1.0115996781,144.494209412,144.494209412
 02/14  03:00:00,20.2444540462,4.82862977177,0.0,0.0,5.48122459637,1.0115996781,134.677341165,134.677341165
 02/14  04:00:00,21.7226521982,6.30682792379,0.0,0.0,5.48122459637,1.0115996781,169.386825362,169.386825362
 02/14  05:00:00,20.666781712,5.2509574375,0.0,0.0,5.48122459637,1.0115996781,158.12514409,158.12514409
 02/14  06:00:00,22.1769729859,6.76114871147,0.0,0.0,5.48122459637,1.0115996781,193.991105209,193.991105209
 02/14  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,242.034478679,242.034478679
 02/14  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,231.624727894,231.624727894
 02/14  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,204.515947436,204.515947436
 02/14  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,157.007378794,157.007378794
 02/14  11:00:00,67.5894691104,9.1540506402,0.0,0.0,49.3310213673,9.10439710289,99.4895004888,99.4895004888
 02/14  12:00:00,67.4414106979,9.00599222774,0.0,0.0,49.3310213673,9.10439710289,67.7134271292,67.7134271292
 02/14  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,55.5876588217,55.5876588217
 02/14  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,44.3336831631,44.3336831631
 02/14  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.7402740658,38.7402740658
 02/14  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,36.1576640182,36.1576640182
 02/14  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.2948008518,37.2948008518
 02/14  18:00:00,22.6076092988,2.11753679727,0.0,0.0,16.4436737891,4.04639871239,37.5977715776,37.5977715776
 02/14  19:00:00,17.9431412663,2.52731699181,0.0,0.0,5.48122459637,1.0115996781,45.8744177903,45.8744177903
 02/14  20:00:00,19.4759440205,4.06011974599,0.0,0.0,5.48122459637,1.0115996781,73.9091440603,73.9091440603
 02/14  21:00:00,18.9354655871,3.51964131259,0.0,0.0,5.48122459637,1.0115996781,64.8904901162,64.8904901162
 02/14  22:00:00,20.3736171532,4.9577928787,0.0,0.0,5.48122459637,1.0115996781,96.2709302355,96.2709302355
 02/14  23:00:00,19.4538197614,4.03799548689,0.0,0.0,5.48122459637,1.0115996781,86.6356785558,86.6356785558
 02/14  24:00:00,20.6729795095,5.25715523506,0.0,0.0,5.48122459637,1.0115996781,113.32295349,113.32295349
 02/15  01:00:00,19.6845105304,4.26868625589,0.0,0.0,5.48122459637,1.0115996781,100.711643604,100.711643604
 02/15  02:00:00,20.9558862792,5.54006200469,0.0,0.0,5.48122459637,1.0115996781,128.22996429,128.22996429
 02/15  03:00:00,19.9144644377,4.49864016319,0.0,0.0,5.48122459637,1.0115996781,113.318027355,113.318027355
 02/15  04:00:00,21.1491927146,5.73336844016,0.0,0.0,5.48122459637,1.0115996781,137.740869265,137.740869265
 02/15  05:00:00,20.0736068345,4.65778256005,0.0,0.0,5.48122459637,1.0115996781,122.220375734,122.220375734
 02/15  06:00:00,21.5116441902,6.09581991578,0.0,0.0,5.48122459637,1.0115996781,155.357695236,155.357695236
 02/15  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,197.483792753,197.483792753
 02/15  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,184.535908563,184.535908563
 02/15  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,154.536026894,154.536026894
 02/15  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,111.904790998,111.904790998
 02/15  11:00:00,67.4931934539,9.05777498369,0.0,0.0,49.3310213673,9.10439710289,78.3393041345,78.3393041345
 02/15  12:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,63.564533901,63.564533901
 02/15  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,57.3831954101,57.3831954101
 02/15  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,48.995535322,48.995535322
 02/15  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.09803359,45.09803359
 02/15  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.7295924487,45.7295924487
 02/15  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,48.7594560322,48.7594560322
 02/15  18:00:00,23.1154006034,2.6253281019,0.0,0.0,16.4436737891,4.04639871239,46.8238699561,46.8238699561
 02/15  19:00:00,18.3934695973,2.97764532284,0.0,0.0,5.48122459637,1.0115996781,54.0380097702,54.0380097702
 02/15  20:00:00,20.2536783514,4.83785407691,0.0,0.0,5.48122459637,1.0115996781,92.1009288316,92.1009288316
 02/15  21:00:00,19.5565530751,4.14072880061,0.0,0.0,5.48122459637,1.0115996781,93.5714670636,93.5714670636
 02/15  22:00:00,21.1641108924,5.74828661794,0.0,0.0,5.48122459637,1.0115996781,134.108226817,134.108226817
 02/15  23:00:00,19.9876845856,4.57186031113,0.0,0.0,5.48122459637,1.0115996781,119.169008634,119.169008634
 02/15  24:00:00,21.595238019,6.17941374456,0.0,0.0,5.48122459637,1.0115996781,156.92613874,156.92613874
 02/16  01:00:00,20.2954563224,4.87963204791,0.0,0.0,5.48122459637,1.0115996781,137.741704536,137.741704536
 02/16  02:00:00,21.9131342988,6.49731002435,0.0,0.0,5.48122459637,1.0115996781,174.52988877,174.52988877
 02/16  03:00:00,20.6283251153,5.21250084079,0.0,0.0,5.48122459637,1.0115996781,157.144122846,157.144122846
 02/16  04:00:00,22.3145539471,6.89872967262,0.0,0.0,5.48122459637,1.0115996781,194.550018292,194.550018292
 02/16  05:00:00,20.830114231,5.41428995657,0.0,0.0,5.48122459637,1.0115996781,168.393165711,168.393165711
 02/16  06:00:00,22.479023476,7.06319920157,0.0,0.0,5.48122459637,1.0115996781,207.74411822,207.74411822
 02/16  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,253.178966024,253.178966024
 02/16  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,239.152795262,239.152795262
 02/16  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,204.676779495,204.676779495
 02/16  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,153.500217911,153.500217911
 02/16  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,103.667746814,103.667746814
 02/16  12:00:00,67.4611015684,9.02568309818,0.0,0.0,49.3310213673,9.10439710289,71.5942837597,71.5942837597
 02/16  13:00:00,60.9733884536,9.03079425786,0.0,0.0,43.8497967709,8.09279742479,61.0274615421,61.0274615421
 02/16  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,50.9276182351,50.9276182351
 02/16  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.7830953646,43.7830953646
 02/16  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,40.515856759,40.515856759
 02/16  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.8068293125,39.8068293125
 02/16  18:00:00,22.5633432032,2.07327070173,0.0,0.0,16.4436737891,4.04639871239,36.7959931856,36.7959931856
 02/16  19:00:00,17.9005169849,2.48469271039,0.0,0.0,5.48122459637,1.0115996781,45.1155264443,45.1155264443
 02/16  20:00:00,19.511167421,4.0953431465,0.0,0.0,5.48122459637,1.0115996781,74.5425835417,74.5425835417
 02/16  21:00:00,19.1434306576,3.72760638309,0.0,0.0,5.48122459637,1.0115996781,72.3659112703,72.3659112703
 02/16  22:00:00,20.6860215184,5.27019724394,0.0,0.0,5.48122459637,1.0115996781,113.437646635,113.437646635
 02/16  23:00:00,19.6883531471,4.27252887267,0.0,0.0,5.48122459637,1.0115996781,100.599286435,100.599286435
 02/16  24:00:00,20.8267984986,5.41097422414,0.0,0.0,5.48122459637,1.0115996781,123.071441935,123.071441935
 02/17  01:00:00,19.7369380385,4.32111376401,0.0,0.0,5.48122459637,1.0115996781,105.145949985,105.145949985
 02/17  02:00:00,20.8325157742,5.41669149978,0.0,0.0,5.48122459637,1.0115996781,124.004424742,124.004424742
 02/17  03:00:00,19.6662827927,4.2504585182,0.0,0.0,5.48122459637,1.0115996781,102.404888463,102.404888463
 02/17  04:00:00,20.7085675233,5.29274324887,0.0,0.0,5.48122459637,1.0115996781,119.521828665,119.521828665
 02/17  05:00:00,19.6239215214,4.20809724693,0.0,0.0,5.48122459637,1.0115996781,101.076290422,101.076290422
 02/17  06:00:00,20.7835274063,5.36770313184,0.0,0.0,5.48122459637,1.0115996781,123.156766543,123.156766543
 02/17  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,144.632000669,144.632000669
 02/17  08:00:00,39.143372635,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,120.836304663,120.836304663
 02/17  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,97.9894451344,97.9894451344
 02/17  10:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,79.5914325065,79.5914325065
 02/17  11:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,68.2394989621,68.2394989621
 02/17  12:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,54.0193879744,54.0193879744
 02/17  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,44.185494038,44.185494038
 02/17  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,35.8234909658,35.8234909658
 02/17  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,31.5384345232,31.5384345232
 02/17  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,27.4606629853,27.4606629853
 02/17  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,26.076956303,26.076956303
 02/17  18:00:00,22.0566196215,1.56654712001,0.0,0.0,16.4436737891,4.04639871239,27.8340830708,27.8340830708
 02/17  19:00:00,17.3612057584,1.94538148394,0.0,0.0,5.48122459637,1.0115996781,35.2331310264,35.2331310264
 02/17  20:00:00,18.7469415175,3.33111724305,0.0,0.0,5.48122459637,1.0115996781,60.7620958621,60.7620958621
 02/17  21:00:00,18.336231996,2.92040772153,0.0,0.0,5.48122459637,1.0115996781,53.5620297026,53.5620297026
 02/17  22:00:00,19.74922201,4.33339773553,0.0,0.0,5.48122459637,1.0115996781,79.7143453339,79.7143453339
 02/17  23:00:00,19.0012202754,3.58539600094,0.0,0.0,5.48122459637,1.0115996781,66.3292011196,66.3292011196
 02/17  24:00:00,20.5410564541,5.12523217963,0.0,0.0,5.48122459637,1.0115996781,102.110386222,102.110386222
 02/18  01:00:00,19.5355066585,4.11968238408,0.0,0.0,5.48122459637,1.0115996781,91.9742822397,91.9742822397
 02/18  02:00:00,20.9928976977,5.57707342324,0.0,0.0,5.48122459637,1.0115996781,126.469463338,126.469463338
 02/18  03:00:00,19.8512111629,4.43538688847,0.0,0.0,5.48122459637,1.0115996781,111.086777769,111.086777769
 02/18  04:00:00,21.3275307331,5.91170645861,0.0,0.0,5.48122459637,1.0115996781,143.872560284,143.872560284
 02/18  05:00:00,20.0722293575,4.65640508302,0.0,0.0,5.48122459637,1.0115996781,124.298035085,124.298035085
 02/18  06:00:00,21.5019605714,6.08613629693,0.0,0.0,5.48122459637,1.0115996781,152.413376801,152.413376801
 02/18  07:00:00,20.0822797237,4.66645544925,0.0,0.0,5.48122459637,1.0115996781,124.416545541,124.416545541
 02/18  08:00:00,17.1661334668,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,183.867923782,183.867923782
 02/18  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,154.61816838,154.61816838
 02/18  10:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,117.092775694,117.092775694
 02/18  11:00:00,26.3232964984,9.12195875469,0.0,0.0,13.1549390313,4.04639871239,81.5415643035,81.5415643035
 02/18  12:00:00,26.2197309865,9.0183932428,0.0,0.0,13.1549390313,4.04639871239,62.3042781498,62.3042781498
 02/18  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,49.2022423582,49.2022423582
 02/18  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,37.4996817966,37.4996817966
 02/18  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.9242448608,32.9242448608
 02/18  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.3865792459,32.3865792459
 02/18  17:00:00,7.77707020293,1.28424592847,0.0,0.0,5.48122459637,1.0115996781,22.8116293571,22.8116293571
 02/18  18:00:00,7.91542789894,1.42260362447,0.0,0.0,5.48122459637,1.0115996781,25.9679089422,25.9679089422
 02/18  19:00:00,17.8324765004,2.41665222594,0.0,0.0,5.48122459637,1.0115996781,43.8355230986,43.8355230986
 02/18  20:00:00,17.6231534705,2.20732919606,0.0,0.0,5.48122459637,1.0115996781,40.653428879,40.653428879
 02/18  21:00:00,18.5857973301,3.16997305565,0.0,0.0,5.48122459637,1.0115996781,57.7704849521,57.7704849521
 02/18  22:00:00,18.0154139593,2.59958968479,0.0,0.0,5.48122459637,1.0115996781,48.0588053617,48.0588053617
 02/18  23:00:00,18.8826439106,3.46681963615,0.0,0.0,5.48122459637,1.0115996781,63.3709501039,63.3709501039
 02/18  24:00:00,18.1992128498,2.78338857538,0.0,0.0,5.48122459637,1.0115996781,51.605646895,51.605646895
 02/19  01:00:00,19.1171700539,3.70134577948,0.0,0.0,5.48122459637,1.0115996781,67.8335446849,67.8335446849
 02/19  02:00:00,18.361666733,2.94584245851,0.0,0.0,5.48122459637,1.0115996781,54.74268032,54.74268032
 02/19  03:00:00,19.2446251762,3.82880090178,0.0,0.0,5.48122459637,1.0115996781,70.2873957471,70.2873957471
 02/19  04:00:00,18.4733219879,3.0574977134,0.0,0.0,5.48122459637,1.0115996781,56.9036454062,56.9036454062
 02/19  05:00:00,19.3852200321,3.96939575759,0.0,0.0,5.48122459637,1.0115996781,72.9828225398,72.9828225398
 02/19  06:00:00,18.5607012465,3.14487697207,0.0,0.0,5.48122459637,1.0115996781,58.5958667455,58.5958667455
 02/19  07:00:00,19.4858228494,4.06999857493,0.0,0.0,5.48122459637,1.0115996781,74.9160294505,74.9160294505
 02/19  08:00:00,11.1657641577,3.18577321661,0.0,0.0,5.48122459637,1.0115996781,59.3910624457,59.3910624457
 02/19  09:00:00,10.4995781069,4.00675383242,0.0,0.0,5.48122459637,1.0115996781,73.7746540506,73.7746540506
 02/19  10:00:00,9.44897117629,2.95614690183,0.0,0.0,5.48122459637,1.0115996781,55.1305948412,55.1305948412
 02/19  11:00:00,10.005726768,3.51290249353,0.0,0.0,5.48122459637,1.0115996781,64.6528282161,64.6528282161
 02/19  12:00:00,8.99344463175,2.50062035729,0.0,0.0,5.48122459637,1.0115996781,46.739958625,46.739958625
 02/19  13:00:00,9.25096490813,2.75814063367,0.0,0.0,5.48122459637,1.0115996781,50.7472662283,50.7472662283
 02/19  14:00:00,8.3137417068,1.82091743234,0.0,0.0,5.48122459637,1.0115996781,34.1790438877,34.1790438877
 02/19  15:00:00,8.54264439615,2.04982012168,0.0,0.0,5.48122459637,1.0115996781,37.8202573642,37.8202573642
 02/19  16:00:00,8.01687337281,1.52404909834,0.0,0.0,5.48122459637,1.0115996781,28.7482791827,28.7482791827
 02/19  17:00:00,8.50955201586,2.01672774139,0.0,0.0,5.48122459637,1.0115996781,37.2594244118,37.2594244118
 02/19  18:00:00,8.33975280684,1.84692853238,0.0,0.0,5.48122459637,1.0115996781,34.735303176,34.735303176
 02/19  19:00:00,18.1850759209,2.76925164645,0.0,0.0,5.48122459637,1.0115996781,51.0211506568,51.0211506568
 02/19  20:00:00,17.8526363134,2.43681203895,0.0,0.0,5.48122459637,1.0115996781,45.616639366,45.616639366
 02/19  21:00:00,18.849160129,3.43333585457,0.0,0.0,5.48122459637,1.0115996781,63.2435829403,63.2435829403
 02/19  22:00:00,18.2436094893,2.82778521479,0.0,0.0,5.48122459637,1.0115996781,52.8546632698,52.8546632698
 02/19  23:00:00,19.1146501222,3.69882584775,0.0,0.0,5.48122459637,1.0115996781,68.1674945016,68.1674945016
 02/19  24:00:00,18.3247474529,2.9089231784,0.0,0.0,5.48122459637,1.0115996781,54.3675494806,54.3675494806
 02/20  01:00:00,19.2180017166,3.80217744216,0.0,0.0,5.48122459637,1.0115996781,70.0754585012,70.0754585012
 02/20  02:00:00,18.4654263188,3.04960204434,0.0,0.0,5.48122459637,1.0115996781,56.993220773,56.993220773
 02/20  03:00:00,19.4471610498,4.03133677531,0.0,0.0,5.48122459637,1.0115996781,74.3434115027,74.3434115027
 02/20  04:00:00,18.6506553227,3.23483104821,0.0,0.0,5.48122459637,1.0115996781,60.4516319456,60.4516319456
 02/20  05:00:00,19.6101800768,4.19435580238,0.0,0.0,5.48122459637,1.0115996781,77.3941291779,77.3941291779
 02/20  06:00:00,18.7316726466,3.31584837216,0.0,0.0,5.48122459637,1.0115996781,61.9483922516,61.9483922516
 02/20  07:00:00,19.7066473512,4.29082307669,0.0,0.0,5.48122459637,1.0115996781,79.1792973122,79.1792973122
 02/20  08:00:00,11.4768949259,3.49690398472,0.0,0.0,5.48122459637,1.0115996781,63.8885378569,63.8885378569
 02/20  09:00:00,10.8495015254,4.35667725097,0.0,0.0,5.48122459637,1.0115996781,78.0738923106,78.0738923106
 02/20  10:00:00,9.55201008775,3.05918581329,0.0,0.0,5.48122459637,1.0115996781,57.1790635188,57.1790635188
 02/20  11:00:00,10.0151303933,3.52230611888,0.0,0.0,5.48122459637,1.0115996781,64.9028347268,64.9028347268
 02/20  12:00:00,8.94913605017,2.4563117757,0.0,0.0,5.48122459637,1.0115996781,46.0101124618,46.0101124618
 02/20  13:00:00,9.30512012811,2.81229585365,0.0,0.0,5.48122459637,1.0115996781,51.8066842504,51.8066842504
 02/20  14:00:00,8.40425443096,1.9114301565,0.0,0.0,5.48122459637,1.0115996781,35.7393292817,35.7393292817
 02/20  15:00:00,8.489732842,1.99690856753,0.0,0.0,5.48122459637,1.0115996781,36.5235276901,36.5235276901
 02/20  16:00:00,7.70138216817,1.20855789371,0.0,0.0,5.48122459637,1.0115996781,22.3772129909,22.3772129909
 02/20  17:00:00,7.85589067144,1.36306639698,0.0,0.0,5.48122459637,1.0115996781,24.8596212989,24.8596212989
 02/20  18:00:00,7.69042298108,1.19759870661,0.0,0.0,5.48122459637,1.0115996781,22.3059864227,22.3059864227
 02/20  19:00:00,17.5883984804,2.17257420591,0.0,0.0,5.48122459637,1.0115996781,39.8745767975,39.8745767975
 02/20  20:00:00,17.6646721255,2.24884785103,0.0,0.0,5.48122459637,1.0115996781,41.9026312468,41.9026312468
 02/20  21:00:00,18.8794840893,3.46365981481,0.0,0.0,5.48122459637,1.0115996781,63.6061509679,63.6061509679
 02/20  22:00:00,18.4712786556,3.05545438109,0.0,0.0,5.48122459637,1.0115996781,56.9722226866,56.9722226866
 02/20  23:00:00,19.6795367768,4.26371250236,0.0,0.0,5.48122459637,1.0115996781,78.5463747081,78.5463747081
 02/20  24:00:00,18.968225154,3.55240087949,0.0,0.0,5.48122459637,1.0115996781,66.3231656853,66.3231656853
 02/21  01:00:00,20.2221804235,4.806356149,0.0,0.0,5.48122459637,1.0115996781,89.0183103352,89.0183103352
 02/21  02:00:00,19.4414178826,4.02559360815,0.0,0.0,5.48122459637,1.0115996781,80.6673805014,80.6673805014
 02/21  03:00:00,20.67658997,5.26076569553,0.0,0.0,5.48122459637,1.0115996781,110.43900063,110.43900063
 02/21  04:00:00,19.7363622329,4.32053795845,0.0,0.0,5.48122459637,1.0115996781,99.3523386712,99.3523386712
 02/21  05:00:00,20.9314731306,5.51564885615,0.0,0.0,5.48122459637,1.0115996781,124.40912654,124.40912654
 02/21  06:00:00,19.8502612227,4.43443694819,0.0,0.0,5.48122459637,1.0115996781,107.401659589,107.401659589
 02/21  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,168.40676156,168.40676156
 02/21  08:00:00,37.6562059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,142.232040038,142.232040038
 02/21  09:00:00,55.6154202395,9.1540506402,0.0,0.0,38.3685721746,8.09279742479,103.208466372,103.208466372
 02/21  10:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,66.8286645833,66.8286645833
 02/21  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.9322921247,39.9322921247
 02/21  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,17.3242949203,17.3242949203
 02/21  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.2010962405,7.2010962405
 02/21  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.51340714824,4.51340714824
 02/21  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.93781348453,2.93781348453
 02/21  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.10851704208,2.10851704208
 02/21  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.04547761643,3.04547761643
 02/21  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  20:00:00,16.0757927728,0.659968498335,0.0,0.0,5.48122459637,1.0115996781,11.8178629662,11.8178629662
 02/21  21:00:00,16.5372219173,1.12139764285,0.0,0.0,5.48122459637,1.0115996781,20.1344271855,20.1344271855
 02/21  22:00:00,16.9267811449,1.51095687048,0.0,0.0,5.48122459637,1.0115996781,27.6444741122,27.6444741122
 02/21  23:00:00,17.4110990244,1.99527474999,0.0,0.0,5.48122459637,1.0115996781,36.1394602794,36.1394602794
 02/21  24:00:00,17.5589625192,2.14313824475,0.0,0.0,5.48122459637,1.0115996781,39.4677516619,39.4677516619
 02/22  01:00:00,17.8620173752,2.44619310071,0.0,0.0,5.48122459637,1.0115996781,44.4371855601,44.4371855601
 02/22  02:00:00,17.7789573275,2.36313305304,0.0,0.0,5.48122459637,1.0115996781,43.6461699311,43.6461699311
 02/22  03:00:00,18.0550682511,2.63924397669,0.0,0.0,5.48122459637,1.0115996781,48.0152314079,48.0152314079
 02/22  04:00:00,18.1068871733,2.69106289882,0.0,0.0,5.48122459637,1.0115996781,49.846729114,49.846729114
 02/22  05:00:00,18.4245175308,3.00869325638,0.0,0.0,5.48122459637,1.0115996781,54.8494176585,54.8494176585
 02/22  06:00:00,18.3459594469,2.93013517239,0.0,0.0,5.48122459637,1.0115996781,54.4139974016,54.4139974016
 02/22  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,82.1539018539,82.1539018539
 02/22  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,70.8146646344,70.8146646344
 02/22  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,58.679293512,58.679293512
 02/22  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.8828024331,42.8828024331
 02/22  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,24.5092982109,24.5092982109
 02/22  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,10.4358699213,10.4358699213
 02/22  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,8.14840170043,8.14840170043
 02/22  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.32153086939,5.32153086939
 02/22  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.07989943913,3.07989943913
 02/22  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.85784054147,1.85784054147
 02/22  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.71856671514,1.71856671514
 02/22  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  20:00:00,15.6531553904,0.23733111592,0.0,0.0,5.48122459637,1.0115996781,4.28235159139,4.28235159139
 02/22  21:00:00,16.0521500083,0.636325733865,0.0,0.0,5.48122459637,1.0115996781,11.3551839712,11.3551839712
 02/22  22:00:00,16.1559874388,0.740163164291,0.0,0.0,5.48122459637,1.0115996781,13.5134628559,13.5134628559
 02/22  23:00:00,16.7346398051,1.31881553061,0.0,0.0,5.48122459637,1.0115996781,24.0245406426,24.0245406426
 02/22  24:00:00,16.6160039896,1.20017971515,0.0,0.0,5.48122459637,1.0115996781,21.9986294887,21.9986294887
 02/23  01:00:00,17.3046651707,1.88884089625,0.0,0.0,5.48122459637,1.0115996781,34.6094229272,34.6094229272
 02/23  02:00:00,16.9619945148,1.54617024034,0.0,0.0,5.48122459637,1.0115996781,28.4263911622,28.4263911622
 02/23  03:00:00,17.5390899581,2.12326568367,0.0,0.0,5.48122459637,1.0115996781,38.9768742305,38.9768742305
 02/23  04:00:00,17.0794186213,1.66359434683,0.0,0.0,5.48122459637,1.0115996781,30.6385547841,30.6385547841
 02/23  05:00:00,17.8025366728,2.38671239831,0.0,0.0,5.48122459637,1.0115996781,43.9103469425,43.9103469425
 02/23  06:00:00,17.2941894487,1.87836517425,0.0,0.0,5.48122459637,1.0115996781,34.6582352753,34.6582352753
 02/23  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,68.2125382917,68.2125382917
 02/23  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,56.0293479213,56.0293479213
 02/23  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,40.7874387072,40.7874387072
 02/23  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,19.3406596982,19.3406596982
 02/23  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.21524213102,7.21524213102
 02/23  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.31397037535,4.31397037535
 02/23  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.00141257953,3.00141257953
 02/23  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.0948245391,1.0948245391
 02/23  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0750478577631,0.0750478577631
 02/23  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.364691141558,0.364691141558
 02/23  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.31903873311,1.31903873311
 02/23  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  22:00:00,15.688610937,0.272786662554,0.0,0.0,5.48122459637,1.0115996781,4.8951853964,4.8951853964
 02/23  23:00:00,16.059081457,0.643257182533,0.0,0.0,5.48122459637,1.0115996781,11.7016305804,11.7016305804
 02/23  24:00:00,16.3273274486,0.911503174174,0.0,0.0,5.48122459637,1.0115996781,16.767598894,16.767598894
 02/24  01:00:00,16.7034930394,1.28766876491,0.0,0.0,5.48122459637,1.0115996781,23.5756364688,23.5756364688
 02/24  02:00:00,16.8521777715,1.43635349705,0.0,0.0,5.48122459637,1.0115996781,26.4294090446,26.4294090446
 02/24  03:00:00,17.1856567203,1.76983244583,0.0,0.0,5.48122459637,1.0115996781,32.4996649322,32.4996649322
 02/24  04:00:00,17.1918110961,1.77598682168,0.0,0.0,5.48122459637,1.0115996781,32.7449701986,32.7449701986
 02/24  05:00:00,17.3465733911,1.93074911659,0.0,0.0,5.48122459637,1.0115996781,35.5169558785,35.5169558785
 02/24  06:00:00,17.1391344902,1.7233102157,0.0,0.0,5.48122459637,1.0115996781,31.8175683855,31.8175683855
 02/24  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,47.041771156,47.041771156
 02/24  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,36.7896042221,36.7896042221
 02/24  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,26.6934545763,26.6934545763
 02/24  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.1369219322,14.1369219322
 02/24  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.95618432009,8.95618432009
 02/24  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.29434818261,7.29434818261
 02/24  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,6.08920196377,6.08920196377
 02/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.32994459102,4.32994459102
 02/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.40743273247,3.40743273247
 02/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.74060275809,2.74060275809
 02/24  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.91199753755,2.91199753755
 02/24  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  24:00:00,15.8027620562,0.386937781744,0.0,0.0,5.48122459637,1.0115996781,7.14382724842,7.14382724842
 02/25  01:00:00,16.1226174304,0.706793155954,0.0,0.0,5.48122459637,1.0115996781,12.9669825762,12.9669825762
 02/25  02:00:00,16.1051268977,0.689302623226,0.0,0.0,5.48122459637,1.0115996781,12.761442155,12.761442155
 02/25  03:00:00,16.0937288727,0.677904598236,0.0,0.0,5.48122459637,1.0115996781,12.6839045972,12.6839045972
 02/25  04:00:00,16.4277745274,1.01195025292,0.0,0.0,5.48122459637,1.0115996781,18.72833589,18.72833589
 02/25  05:00:00,16.3177625702,0.901938295754,0.0,0.0,5.48122459637,1.0115996781,16.8235804127,16.8235804127
