Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  06:00:00,16.7323996151,1.31657534066,0.0,0.0,5.48122459637,1.0115996781,24.2689150052,24.2689150052
 02/25  07:00:00,16.5178490397,1.1020247652,0.0,0.0,5.48122459637,1.0115996781,20.5867572557,20.5867572557
 02/25  08:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,39.566753704,39.566753704
 02/25  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,28.1223444596,28.1223444596
 02/25  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,18.5098184297,18.5098184297
 02/25  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,11.8797987919,11.8797987919
 02/25  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,10.18386649,10.18386649
 02/25  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.91045834045,9.91045834045
 02/25  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.27664013325,9.27664013325
 02/25  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.35261058376,9.35261058376
 02/25  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.86248740638,9.86248740638
 02/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  18:00:00,6.89050699682,0.397682722352,0.0,0.0,5.48122459637,1.0115996781,7.14910419941,7.14910419941
 02/25  19:00:00,14.6856435663,0.756985958465,0.0,0.0,5.48122459637,1.0115996781,13.9115553043,13.9115553043
 02/25  20:00:00,16.4472295329,1.03140525848,0.0,0.0,5.48122459637,1.0115996781,18.7697836244,18.7697836244
 02/25  21:00:00,16.58761759,1.17179331549,0.0,0.0,5.48122459637,1.0115996781,21.6934654468,21.6934654468
 02/25  22:00:00,16.7899216277,1.37409735324,0.0,0.0,5.48122459637,1.0115996781,25.1457503714,25.1457503714
 02/25  23:00:00,16.8128897656,1.39706549115,0.0,0.0,5.48122459637,1.0115996781,25.9633801421,25.9633801421
 02/25  24:00:00,16.9686764315,1.55285215707,0.0,0.0,5.48122459637,1.0115996781,28.4782235417,28.4782235417
 02/26  01:00:00,17.0529156217,1.63709134728,0.0,0.0,5.48122459637,1.0115996781,30.5069379804,30.5069379804
 02/26  02:00:00,17.2819692747,1.8661450002,0.0,0.0,5.48122459637,1.0115996781,34.2857828993,34.2857828993
 02/26  03:00:00,17.2860697108,1.87024543633,0.0,0.0,5.48122459637,1.0115996781,34.9155152271,34.9155152271
 02/26  04:00:00,17.407603945,1.99177967056,0.0,0.0,5.48122459637,1.0115996781,36.6422884627,36.6422884627
 02/26  05:00:00,17.3021311811,1.88630690662,0.0,0.0,5.48122459637,1.0115996781,35.2708608379,35.2708608379
 02/26  06:00:00,17.4195255412,2.00370126673,0.0,0.0,5.48122459637,1.0115996781,36.89972304,36.89972304
 02/26  07:00:00,17.356618343,1.94079406856,0.0,0.0,5.48122459637,1.0115996781,36.3310401376,36.3310401376
 02/26  08:00:00,8.48915297558,1.99632870112,0.0,0.0,5.48122459637,1.0115996781,36.7944052677,36.7944052677
 02/26  09:00:00,8.22276449893,1.72994022447,0.0,0.0,5.48122459637,1.0115996781,32.4347018208,32.4347018208
 02/26  10:00:00,7.97863144013,1.48580716567,0.0,0.0,5.48122459637,1.0115996781,27.4632077576,27.4632077576
 02/26  11:00:00,7.56227944409,1.06945516963,0.0,0.0,5.48122459637,1.0115996781,20.1733002711,20.1733002711
 02/26  12:00:00,7.19033968245,0.697515407983,0.0,0.0,5.48122459637,1.0115996781,13.1257300057,13.1257300057
 02/26  13:00:00,6.85784993462,0.365025660159,0.0,0.0,5.48122459637,1.0115996781,7.19638152314,7.19638152314
 02/26  14:00:00,6.5773112761,0.084487001634,0.0,0.0,5.48122459637,1.0115996781,1.82712505377,1.82712505377
 02/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  19:00:00,14.3192915677,0.390633959941,0.0,0.0,5.48122459637,1.0115996781,7.37265850966,7.37265850966
 02/26  20:00:00,16.1652811267,0.749456852264,0.0,0.0,5.48122459637,1.0115996781,14.2323272311,14.2323272311
 02/26  21:00:00,16.7419333378,1.32610906331,0.0,0.0,5.48122459637,1.0115996781,24.4474091052,24.4474091052
 02/26  22:00:00,16.704093863,1.28826958854,0.0,0.0,5.48122459637,1.0115996781,24.1603277867,24.1603277867
 02/26  23:00:00,17.404113405,1.98828913057,0.0,0.0,5.48122459637,1.0115996781,36.5987520141,36.5987520141
 02/26  24:00:00,17.1763315186,1.76050724415,0.0,0.0,5.48122459637,1.0115996781,32.9414732349,32.9414732349
 02/27  01:00:00,17.8521282675,2.436303993,0.0,0.0,5.48122459637,1.0115996781,44.8468114624,44.8468114624
 02/27  02:00:00,17.4065660107,1.99074173623,0.0,0.0,5.48122459637,1.0115996781,37.244624866,37.244624866
 02/27  03:00:00,18.0993672414,2.68354296696,0.0,0.0,5.48122459637,1.0115996781,49.409968088,49.409968088
 02/27  04:00:00,17.4801061371,2.06428186264,0.0,0.0,5.48122459637,1.0115996781,38.6202076442,38.6202076442
 02/27  05:00:00,17.9157828106,2.49995853612,0.0,0.0,5.48122459637,1.0115996781,46.0500690085,46.0500690085
 02/27  06:00:00,17.4031837239,1.98735944939,0.0,0.0,5.48122459637,1.0115996781,37.2227399998,37.2227399998
 02/27  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,69.7975003134,69.7975003134
 02/27  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,52.4540836372,52.4540836372
 02/27  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,38.3939902831,38.3939902831
 02/27  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,25.2277183654,25.2277183654
 02/27  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,15.701410296,15.701410296
 02/27  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,10.2000477688,10.2000477688
 02/27  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,9.73796055934,9.73796055934
 02/27  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.80946404682,7.80946404682
 02/27  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.2798655714,6.2798655714
 02/27  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.52362180957,5.52362180957
 02/27  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.40546064215,5.40546064215
 02/27  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/27  19:00:00,14.9437212467,1.01506363885,0.0,0.0,5.48122459637,1.0115996781,18.0750043554,18.0750043554
 02/27  20:00:00,16.7389793207,1.32315504619,0.0,0.0,5.48122459637,1.0115996781,24.0111214453,24.0111214453
 02/27  21:00:00,17.7734279391,2.35760366468,0.0,0.0,5.48122459637,1.0115996781,42.8644646106,42.8644646106
 02/27  22:00:00,17.5216980002,2.10587372577,0.0,0.0,5.48122459637,1.0115996781,38.4940781086,38.4940781086
 02/27  23:00:00,18.6047211484,3.18889687395,0.0,0.0,5.48122459637,1.0115996781,58.3214167563,58.3214167563
 02/27  24:00:00,18.1041915316,2.68836725718,0.0,0.0,5.48122459637,1.0115996781,49.3575095129,49.3575095129
 02/28  01:00:00,19.3518179556,3.9359936811,0.0,0.0,5.48122459637,1.0115996781,72.3461477797,72.3461477797
 02/28  02:00:00,18.6189060422,3.20308176775,0.0,0.0,5.48122459637,1.0115996781,58.9944513854,58.9944513854
 02/28  03:00:00,19.970418469,4.55459419455,0.0,0.0,5.48122459637,1.0115996781,84.0528977709,84.0528977709
 02/28  04:00:00,19.0469373311,3.63111305663,0.0,0.0,5.48122459637,1.0115996781,67.0464833483,67.0464833483
 02/28  05:00:00,20.3893105416,4.97348626715,0.0,0.0,5.48122459637,1.0115996781,92.051183264,92.051183264
 02/28  06:00:00,19.4248130033,4.00898872885,0.0,0.0,5.48122459637,1.0115996781,74.8277443466,74.8277443466
 02/28  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,143.490596197,143.490596197
 02/28  08:00:00,36.1690393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,119.326516167,119.326516167
 02/28  09:00:00,55.454960812,8.99359121268,0.0,0.0,38.3685721746,8.09279742479,92.2834385753,92.2834385753
 02/28  10:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,64.7925935856,64.7925935856
 02/28  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,40.6030005491,40.6030005491
 02/28  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,21.4947546243,21.4947546243
 02/28  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,10.3530960261,10.3530960261
 02/28  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.0713341564,6.0713341564
 02/28  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.70017305221,4.70017305221
 02/28  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.94894629266,3.94894629266
 02/28  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.26465021317,4.26465021317
 02/28  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/28  19:00:00,14.6660652594,0.737407651569,0.0,0.0,5.48122459637,1.0115996781,13.1060077976,13.1060077976
 02/28  20:00:00,16.9465915176,1.53076724315,0.0,0.0,5.48122459637,1.0115996781,27.331185131,27.331185131
 02/28  21:00:00,17.545817225,2.12999295052,0.0,0.0,5.48122459637,1.0115996781,38.8786346419,38.8786346419
 02/28  22:00:00,18.2020242013,2.78619992681,0.0,0.0,5.48122459637,1.0115996781,50.3577639715,50.3577639715
 02/28  23:00:00,18.351257055,2.93543278054,0.0,0.0,5.48122459637,1.0115996781,54.1123743515,54.1123743515
 02/28  24:00:00,18.8243301636,3.40850588914,0.0,0.0,5.48122459637,1.0115996781,61.8924077963,61.8924077963
 03/01  01:00:00,18.8102663425,3.39444206807,0.0,0.0,5.48122459637,1.0115996781,62.9391887374,62.9391887374
 03/01  02:00:00,19.2656029606,3.84977868612,0.0,0.0,5.48122459637,1.0115996781,70.1215480266,70.1215480266
 03/01  03:00:00,19.1512735006,3.73544922617,0.0,0.0,5.48122459637,1.0115996781,69.5559993651,69.5559993651
 03/01  04:00:00,19.6067700802,4.19094580571,0.0,0.0,5.48122459637,1.0115996781,76.5007154216,76.5007154216
 03/01  05:00:00,19.3380712308,3.9222469563,0.0,0.0,5.48122459637,1.0115996781,73.2157876682,73.2157876682
 03/01  06:00:00,19.6144811674,4.19865689291,0.0,0.0,5.48122459637,1.0115996781,76.6975391574,76.6975391574
 03/01  07:00:00,24.4267769082,9.01095263376,0.0,0.0,5.48122459637,1.0115996781,104.620430461,104.620430461
 03/01  08:00:00,36.0260920489,9.04319527292,0.0,0.0,21.9248983855,5.05799839049,91.0218972961,91.0218972961
 03/01  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,74.9129748918,74.9129748918
 03/01  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.9099764263,55.9099764263
 03/01  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,35.523685191,35.523685191
 03/01  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,17.5343004046,17.5343004046
 03/01  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,8.82623176016,8.82623176016
 03/01  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.22739938768,7.22739938768
 03/01  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.79448713268,6.79448713268
 03/01  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.44570590999,6.44570590999
 03/01  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.75826935127,6.75826935127
 03/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/01  19:00:00,14.3594921178,0.430834509966,0.0,0.0,5.48122459637,1.0115996781,7.66413056397,7.66413056397
 03/01  20:00:00,16.5397377746,1.1239135001,0.0,0.0,5.48122459637,1.0115996781,20.1645295176,20.1645295176
 03/01  21:00:00,16.4642440485,1.04841977407,0.0,0.0,5.48122459637,1.0115996781,18.958277003,18.958277003
 03/01  22:00:00,17.0505037165,1.634679442,0.0,0.0,5.48122459637,1.0115996781,29.7598896881,29.7598896881
 03/01  23:00:00,16.7115336074,1.29570933289,0.0,0.0,5.48122459637,1.0115996781,23.6084402554,23.6084402554
 03/01  24:00:00,17.2830493148,1.86722504038,0.0,0.0,5.48122459637,1.0115996781,34.166043666,34.166043666
 03/02  01:00:00,16.865902206,1.45007793157,0.0,0.0,5.48122459637,1.0115996781,26.5238721078,26.5238721078
 03/02  02:00:00,17.4982041706,2.0823798961,0.0,0.0,5.48122459637,1.0115996781,38.2032794204,38.2032794204
 03/02  03:00:00,17.0325756846,1.61675141012,0.0,0.0,5.48122459637,1.0115996781,29.6543197931,29.6543197931
 03/02  04:00:00,17.6898142347,2.27398996028,0.0,0.0,5.48122459637,1.0115996781,41.8133689173,41.8133689173
 03/02  05:00:00,17.1599923905,1.74416811606,0.0,0.0,5.48122459637,1.0115996781,32.0467281339,32.0467281339
 03/02  06:00:00,17.8142841758,2.39845990134,0.0,0.0,5.48122459637,1.0115996781,44.1591702711,44.1591702711
 03/02  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,57.559049688,57.559049688
 03/02  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,46.5657390189,46.5657390189
 03/02  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,33.57892999,33.57892999
 03/02  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,19.723657607,19.723657607
 03/02  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,10.433969794,10.433969794
 03/02  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.42680583324,8.42680583324
 03/02  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.39755691874,7.39755691874
 03/02  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.63338017371,5.63338017371
 03/02  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.18494595729,4.18494595729
 03/02  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.81368519369,2.81368519369
 03/02  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.67996380269,2.67996380269
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,16.4459206129,1.03009633848,0.0,0.0,5.48122459637,1.0115996781,18.3513320234,18.3513320234
 03/02  21:00:00,16.5488308899,1.13300661543,0.0,0.0,5.48122459637,1.0115996781,20.5587290611,20.5587290611
 03/02  22:00:00,17.3754636919,1.95963941747,0.0,0.0,5.48122459637,1.0115996781,35.6448152158,35.6448152158
 03/02  23:00:00,17.2459929079,1.83016863339,0.0,0.0,5.48122459637,1.0115996781,33.48738232,33.48738232
 03/02  24:00:00,18.2897104193,2.87388614486,0.0,0.0,5.48122459637,1.0115996781,52.5745305919,52.5745305919
 03/03  01:00:00,17.8738976314,2.45807335693,0.0,0.0,5.48122459637,1.0115996781,45.1605266089,45.1605266089
 03/03  02:00:00,19.0134179413,3.59759366685,0.0,0.0,5.48122459637,1.0115996781,66.1220253811,66.1220253811
 03/03  03:00:00,18.2960155839,2.88019130941,0.0,0.0,5.48122459637,1.0115996781,53.051259907,53.051259907
 03/03  04:00:00,19.4361853198,4.02036104531,0.0,0.0,5.48122459637,1.0115996781,74.0973680567,74.0973680567
 03/03  05:00:00,18.5992719542,3.18344767976,0.0,0.0,5.48122459637,1.0115996781,58.7414094855,58.7414094855
 03/03  06:00:00,19.8010359516,4.38521167715,0.0,0.0,5.48122459637,1.0115996781,81.008660842,81.008660842
 03/03  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,105.477718707,105.477718707
 03/03  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,92.4119267619,92.4119267619
 03/03  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,70.3703434736,70.3703434736
 03/03  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.266468071,39.266468071
 03/03  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.7351666151,12.7351666151
 03/03  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.56987811126,5.56987811126
 03/03  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.98305940563,3.98305940563
 03/03  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.22145013765,2.22145013765
 03/03  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.30152436517,2.30152436517
 03/03  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.86479057031,2.86479057031
 03/03  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.49937797867,3.49937797867
 03/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/03  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  20:00:00,15.6016643455,0.185840071071,0.0,0.0,5.48122459637,1.0115996781,3.33978656143,3.33978656143
 03/03  21:00:00,15.9583664741,0.542542199636,0.0,0.0,5.48122459637,1.0115996781,9.65216298951,9.65216298951
 03/03  22:00:00,16.164228955,0.74840468056,0.0,0.0,5.48122459637,1.0115996781,13.5060567385,13.5060567385
 03/03  23:00:00,16.2710030947,0.855178820269,0.0,0.0,5.48122459637,1.0115996781,15.5499036226,15.5499036226
 03/03  24:00:00,16.566770891,1.15094661652,0.0,0.0,5.48122459637,1.0115996781,20.9115033886,20.9115033886
 03/04  01:00:00,16.6701407851,1.2543165106,0.0,0.0,5.48122459637,1.0115996781,22.9806863165,22.9806863165
 03/04  02:00:00,16.838360429,1.42253615455,0.0,0.0,5.48122459637,1.0115996781,25.8784666275,25.8784666275
 03/04  03:00:00,16.8093831103,1.39355883583,0.0,0.0,5.48122459637,1.0115996781,25.6198894456,25.6198894456
 03/04  04:00:00,16.9492725925,1.53344831807,0.0,0.0,5.48122459637,1.0115996781,27.9443977419,27.9443977419
 03/04  05:00:00,16.9292085852,1.51338431077,0.0,0.0,5.48122459637,1.0115996781,27.905582611,27.905582611
 03/04  06:00:00,17.0977648722,1.68194059777,0.0,0.0,5.48122459637,1.0115996781,30.7270669706,30.7270669706
 03/04  07:00:00,17.0695177448,1.65369347037,0.0,0.0,5.48122459637,1.0115996781,30.5801786984,30.5801786984
 03/04  08:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,44.1880596902,44.1880596902
 03/04  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,28.6622975337,28.6622975337
 03/04  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,11.8560244417,11.8560244417
 03/04  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,7.60025202394,7.60025202394
 03/04  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,5.5351467402,5.5351467402
 03/04  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.46034015193,4.46034015193
 03/04  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.96561576929,2.96561576929
 03/04  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.69463538897,1.69463538897
 03/04  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.01330129753,1.01330129753
 03/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  01:00:00,15.8041463688,0.388322094352,0.0,0.0,5.48122459637,1.0115996781,6.96114293033,6.96114293033
 03/05  02:00:00,16.1240869744,0.708262699934,0.0,0.0,5.48122459637,1.0115996781,13.1305714658,13.1305714658
 03/05  03:00:00,16.5566814325,1.14085715803,0.0,0.0,5.48122459637,1.0115996781,20.907776645,20.907776645
 03/05  04:00:00,16.7376667561,1.32184248163,0.0,0.0,5.48122459637,1.0115996781,24.3502977766,24.3502977766
 03/05  05:00:00,17.1750379097,1.75921363519,0.0,0.0,5.48122459637,1.0115996781,32.3342032924,32.3342032924
 03/05  06:00:00,17.30121366,1.88538938553,0.0,0.0,5.48122459637,1.0115996781,34.8103000281,34.8103000281
 03/05  07:00:00,17.6797135855,2.26388931099,0.0,0.0,5.48122459637,1.0115996781,41.6629843114,41.6629843114
 03/05  08:00:00,8.63401476773,2.14119049327,0.0,0.0,5.48122459637,1.0115996781,39.5118072963,39.5118072963
 03/05  09:00:00,8.53091257511,2.03808830064,0.0,0.0,5.48122459637,1.0115996781,37.4530075933,37.4530075933
 03/05  10:00:00,7.91941106945,1.42658679498,0.0,0.0,5.48122459637,1.0115996781,26.2603736019,26.2603736019
 03/05  11:00:00,7.57711232912,1.08428805465,0.0,0.0,5.48122459637,1.0115996781,19.805649897,19.805649897
 03/05  12:00:00,7.01061484628,0.517790571812,0.0,0.0,5.48122459637,1.0115996781,9.44333193247,9.44333193247
 03/05  13:00:00,6.77392218145,0.281097906985,0.0,0.0,5.48122459637,1.0115996781,5.03409839519,5.03409839519
 03/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  19:00:00,13.2360480167,0.794557075579,0.0,0.0,5.48122459637,1.0115996781,14.4783555642,14.4783555642
 03/05  20:00:00,16.4213368499,1.00551257542,0.0,0.0,5.48122459637,1.0115996781,18.4584549685,18.4584549685
 03/05  21:00:00,17.2729526759,1.85712840146,0.0,0.0,5.48122459637,1.0115996781,33.9778225098,33.9778225098
 03/05  22:00:00,17.103316347,1.68749207251,0.0,0.0,5.48122459637,1.0115996781,30.975412405,30.975412405
 03/05  23:00:00,18.0003508478,2.58452657333,0.0,0.0,5.48122459637,1.0115996781,47.354732396,47.354732396
 03/05  24:00:00,17.5959333677,2.1801090932,0.0,0.0,5.48122459637,1.0115996781,40.0713637897,40.0713637897
 03/06  01:00:00,18.644774206,3.2289499315,0.0,0.0,5.48122459637,1.0115996781,59.3210441343,59.3210441343
 03/06  02:00:00,18.0474079554,2.63158368094,0.0,0.0,5.48122459637,1.0115996781,48.4668193616,48.4668193616
 03/06  03:00:00,19.1570059133,3.74118163885,0.0,0.0,5.48122459637,1.0115996781,68.903979079,68.903979079
 03/06  04:00:00,18.4177421005,3.00191782605,0.0,0.0,5.48122459637,1.0115996781,55.3809385282,55.3809385282
 03/06  05:00:00,19.6352119808,4.21938770636,0.0,0.0,5.48122459637,1.0115996781,77.9035463992,77.9035463992
 03/06  06:00:00,18.7974249188,3.38160064436,0.0,0.0,5.48122459637,1.0115996781,62.4871873482,62.4871873482
 03/06  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,117.439158972,117.439158972
 03/06  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,97.6165811541,97.6165811541
 03/06  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,79.2230586762,79.2230586762
 03/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,59.0222435559,59.0222435559
 03/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.8981607852,42.8981607852
 03/06  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,29.3723849337,29.3723849337
 03/06  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,18.4093018006,18.4093018006
 03/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.80119907099,7.80119907099
 03/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.71832929961,5.71832929961
 03/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.2868502093,5.2868502093
 03/06  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.4786516528,5.4786516528
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,13.6057803036,1.16428936245,0.0,0.0,5.48122459637,1.0115996781,20.6573149898,20.6573149898
 03/06  20:00:00,16.8578304489,1.44200617448,0.0,0.0,5.48122459637,1.0115996781,26.1039135551,26.1039135551
 03/06  21:00:00,18.0328109744,2.61698669989,0.0,0.0,5.48122459637,1.0115996781,47.5305797174,47.5305797174
 03/06  22:00:00,17.7402030893,2.32437881484,0.0,0.0,5.48122459637,1.0115996781,42.4350956078,42.4350956078
 03/06  23:00:00,18.8304233544,3.41459907996,0.0,0.0,5.48122459637,1.0115996781,62.4045716258,62.4045716258
 03/06  24:00:00,18.1886478101,2.77282353562,0.0,0.0,5.48122459637,1.0115996781,50.8329912293,50.8329912293
 03/07  01:00:00,19.2279280487,3.81210377422,0.0,0.0,5.48122459637,1.0115996781,69.9204365159,69.9204365159
 03/07  02:00:00,18.3417896382,2.9259653637,0.0,0.0,5.48122459637,1.0115996781,53.7388586496,53.7388586496
 03/07  03:00:00,19.3095486053,3.89372433086,0.0,0.0,5.48122459637,1.0115996781,71.5275890445,71.5275890445
 03/07  04:00:00,18.3932163698,2.9773920953,0.0,0.0,5.48122459637,1.0115996781,54.7446565808,54.7446565808
 03/07  05:00:00,19.5639197072,4.14809543275,0.0,0.0,5.48122459637,1.0115996781,76.3675457558,76.3675457558
 03/07  06:00:00,18.7151825359,3.29935826148,0.0,0.0,5.48122459637,1.0115996781,60.8124912998,60.8124912998
 03/07  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,110.738419165,110.738419165
 03/07  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,87.515751433,87.515751433
 03/07  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,67.0999766659,67.0999766659
 03/07  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.9889056371,41.9889056371
 03/07  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,19.9273321644,19.9273321644
 03/07  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.2934269427,7.2934269427
 03/07  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,5.46688738378,5.46688738378
 03/07  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.16616811414,3.16616811414
 03/07  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.41092397707,1.41092397707
 03/07  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.352077892989,0.352077892989
 03/07  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.323138406738,0.323138406738
 03/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  21:00:00,16.1366166706,0.720792396175,0.0,0.0,5.48122459637,1.0115996781,12.8970907827,12.8970907827
 03/07  22:00:00,16.6181384567,1.20231418228,0.0,0.0,5.48122459637,1.0115996781,21.5326318166,21.5326318166
 03/07  23:00:00,16.8951405745,1.47931630001,0.0,0.0,5.48122459637,1.0115996781,27.0024187148,27.0024187148
 03/07  24:00:00,17.3695237158,1.95369944129,0.0,0.0,5.48122459637,1.0115996781,35.309814815,35.309814815
 03/08  01:00:00,17.5743831605,2.158558886,0.0,0.0,5.48122459637,1.0115996781,39.6832552828,39.6832552828
 03/08  02:00:00,17.9318870483,2.51606277379,0.0,0.0,5.48122459637,1.0115996781,45.6348479705,45.6348479705
 03/08  03:00:00,17.9339457921,2.51812151762,0.0,0.0,5.48122459637,1.0115996781,46.4744997862,46.4744997862
 03/08  04:00:00,18.1720275415,2.75620326708,0.0,0.0,5.48122459637,1.0115996781,50.1044691767,50.1044691767
 03/08  05:00:00,18.1458532771,2.73002900268,0.0,0.0,5.48122459637,1.0115996781,50.5203596086,50.5203596086
 03/08  06:00:00,18.5024213913,3.08659711684,0.0,0.0,5.48122459637,1.0115996781,56.2289099709,56.2289099709
 03/08  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,78.6221847385,78.6221847385
 03/08  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,63.3096728122,63.3096728122
 03/08  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,48.034739066,48.034739066
 03/08  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,32.0740878055,32.0740878055
 03/08  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,16.9271830395,16.9271830395
 03/08  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.64963288796,8.64963288796
 03/08  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.67870531231,7.67870531231
 03/08  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.60055331381,5.60055331381
 03/08  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.21566457489,4.21566457489
 03/08  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.62031350316,3.62031350316
 03/08  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.82047128181,3.82047128181
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.6323810809,0.21655680645,0.0,0.0,5.48122459637,1.0115996781,3.92909635814,3.92909635814
 03/08  21:00:00,15.9368623805,0.521038106003,0.0,0.0,5.48122459637,1.0115996781,9.33153776094,9.33153776094
 03/08  22:00:00,16.1038206532,0.687996378689,0.0,0.0,5.48122459637,1.0115996781,12.545747325,12.545747325
 03/08  23:00:00,16.1870830393,0.771258764835,0.0,0.0,5.48122459637,1.0115996781,14.2168682401,14.2168682401
 03/08  24:00:00,16.463590238,1.04776596352,0.0,0.0,5.48122459637,1.0115996781,19.1871762539,19.1871762539
 03/09  01:00:00,16.5323140619,1.11648978748,0.0,0.0,5.48122459637,1.0115996781,20.6323297709,20.6323297709
 03/09  02:00:00,16.734778921,1.31895464658,0.0,0.0,5.48122459637,1.0115996781,24.1927450245,24.1927450245
 03/09  03:00:00,16.7413947153,1.32557044081,0.0,0.0,5.48122459637,1.0115996781,24.5691361533,24.5691361533
 03/09  04:00:00,16.9156355648,1.49981129037,0.0,0.0,5.48122459637,1.0115996781,27.5479610105,27.5479610105
 03/09  05:00:00,16.9505517232,1.53472744876,0.0,0.0,5.48122459637,1.0115996781,28.5103793389,28.5103793389
 03/09  06:00:00,17.178195455,1.76237118055,0.0,0.0,5.48122459637,1.0115996781,32.4031467238,32.4031467238
 03/09  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,50.1765845462,50.1765845462
 03/09  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,39.1918569093,39.1918569093
 03/09  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,27.2960342054,27.2960342054
 03/09  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.9317435876,14.9317435876
 03/09  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.92072257717,7.92072257717
 03/09  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.96349257825,5.96349257825
 03/09  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.84440341465,4.84440341465
 03/09  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.21605493103,3.21605493103
 03/09  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.94803566677,1.94803566677
 03/09  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.4157296637,1.4157296637
 03/09  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.28104862347,2.28104862347
 03/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/09  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  20:00:00,15.8096892632,0.393864988745,0.0,0.0,5.48122459637,1.0115996781,7.03626678551,7.03626678551
 03/09  21:00:00,16.2640277583,0.848203483864,0.0,0.0,5.48122459637,1.0115996781,15.2421103385,15.2421103385
 03/09  22:00:00,16.9334910618,1.51766678732,0.0,0.0,5.48122459637,1.0115996781,27.3901096673,27.3901096673
 03/09  23:00:00,16.7861886315,1.37036435703,0.0,0.0,5.48122459637,1.0115996781,25.1067749316,25.1067749316
 03/09  24:00:00,17.6781684964,2.26234422197,0.0,0.0,5.48122459637,1.0115996781,41.03139028,41.03139028
 03/10  01:00:00,17.5127436903,2.09691941585,0.0,0.0,5.48122459637,1.0115996781,38.6414499852,38.6414499852
 03/10  02:00:00,18.53555933,3.11973505554,0.0,0.0,5.48122459637,1.0115996781,56.8566265043,56.8566265043
 03/10  03:00:00,18.1349135062,2.7190892317,0.0,0.0,5.48122459637,1.0115996781,50.3190631094,50.3190631094
 03/10  04:00:00,19.2607214967,3.8448972222,0.0,0.0,5.48122459637,1.0115996781,70.3853112988,70.3853112988
 03/10  05:00:00,18.5832363579,3.16741208341,0.0,0.0,5.48122459637,1.0115996781,58.7830412325,58.7830412325
 03/10  06:00:00,19.6271613506,4.21133707618,0.0,0.0,5.48122459637,1.0115996781,77.2947415371,77.2947415371
 03/10  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,102.315681941,102.315681941
 03/10  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,89.6388390086,89.6388390086
 03/10  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,70.4530426593,70.4530426593
 03/10  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.2775022354,43.2775022354
 03/10  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,18.3672384764,18.3672384764
 03/10  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.03123225083,7.03123225083
 03/10  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,5.97325344469,5.97325344469
 03/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.22041940622,4.22041940622
 03/10  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.82237286194,2.82237286194
 03/10  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.99061417112,1.99061417112
 03/10  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.84756671363,1.84756671363
 03/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  20:00:00,15.9458648709,0.530040596473,0.0,0.0,5.48122459637,1.0115996781,9.42231816406,9.42231816406
 03/10  21:00:00,16.8303553309,1.41453105648,0.0,0.0,5.48122459637,1.0115996781,25.3965156696,25.3965156696
 03/10  22:00:00,16.9370735732,1.52124929869,0.0,0.0,5.48122459637,1.0115996781,27.6529432233,27.6529432233
 03/10  23:00:00,17.9591502123,2.54332593782,0.0,0.0,5.48122459637,1.0115996781,46.2831726532,46.2831726532
 03/10  24:00:00,17.637818194,2.22199391953,0.0,0.0,5.48122459637,1.0115996781,40.639377562,40.639377562
 03/11  01:00:00,18.6280936219,3.21226934746,0.0,0.0,5.48122459637,1.0115996781,58.7731289412,58.7731289412
 03/11  02:00:00,17.8850019142,2.4691776397,0.0,0.0,5.48122459637,1.0115996781,45.2985083851,45.2985083851
 03/11  03:00:00,18.6722692657,3.25644499129,0.0,0.0,5.48122459637,1.0115996781,59.7090327817,59.7090327817
 03/11  04:00:00,17.7717724124,2.35594813798,0.0,0.0,5.48122459637,1.0115996781,43.2733701582,43.2733701582
 03/11  05:00:00,18.4778681327,3.0620438582,0.0,0.0,5.48122459637,1.0115996781,56.1984773134,56.1984773134
 03/11  06:00:00,17.7207058851,2.30488161062,0.0,0.0,5.48122459637,1.0115996781,42.3974146908,42.3974146908
 03/11  07:00:00,17.0444746147,3.11581700689,0.0,0.0,5.48122459637,1.0115996781,57.287223121,57.287223121
 03/11  08:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,71.2112311752,71.2112311752
 03/11  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,58.2862198886,58.2862198886
 03/11  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,42.5670405043,42.5670405043
 03/11  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,29.7537537106,29.7537537106
 03/11  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,18.3289186453,18.3289186453
 03/11  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,11.849843283,11.849843283
 03/11  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.30678762687,9.30678762687
 03/11  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,7.54140692784,7.54140692784
 03/11  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.52081270897,6.52081270897
 03/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  01:00:00,15.6910606748,0.27523640034,0.0,0.0,5.48122459637,1.0115996781,4.93715583889,4.93715583889
 03/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  05:00:00,15.7804128969,0.364588622407,0.0,0.0,5.48122459637,1.0115996781,6.72765525142,6.72765525142
 03/12  06:00:00,16.0561394227,0.640315148241,0.0,0.0,5.48122459637,1.0115996781,11.9135036402,11.9135036402
 03/12  07:00:00,14.7038494441,0.775191836296,0.0,0.0,5.48122459637,1.0115996781,14.4135976482,14.4135976482
 03/12  08:00:00,7.38713619576,0.894311921292,0.0,0.0,5.48122459637,1.0115996781,16.6023598183,16.6023598183
 03/12  09:00:00,7.61609538543,1.12327111097,0.0,0.0,5.48122459637,1.0115996781,20.7019947098,20.7019947098
 03/12  10:00:00,7.58826062435,1.09543634989,0.0,0.0,5.48122459637,1.0115996781,20.2082146395,20.2082146395
 03/12  11:00:00,7.51629028987,1.02346601541,0.0,0.0,5.48122459637,1.0115996781,18.7562288615,18.7562288615
 03/12  12:00:00,6.98592551348,0.493101239011,0.0,0.0,5.48122459637,1.0115996781,9.05566549166,9.05566549166
 03/12  13:00:00,6.91005983298,0.417235558519,0.0,0.0,5.48122459637,1.0115996781,7.6133427401,7.6133427401
 03/12  14:00:00,6.76348638655,0.270662112085,0.0,0.0,5.48122459637,1.0115996781,4.83767512756,4.83767512756
 03/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.82389144392,0.331067169453,0.0,0.0,5.48122459637,1.0115996781,5.89787901855,5.89787901855
 03/12  19:00:00,13.2608061732,0.819315232023,0.0,0.0,5.48122459637,1.0115996781,15.1194564385,15.1194564385
 03/12  20:00:00,16.7524288234,1.33660454898,0.0,0.0,5.48122459637,1.0115996781,24.3275945318,24.3275945318
 03/12  21:00:00,17.1428309746,1.72700670015,0.0,0.0,5.48122459637,1.0115996781,31.9148538005,31.9148538005
 03/12  22:00:00,17.5547862633,2.13896198881,0.0,0.0,5.48122459637,1.0115996781,38.9406725643,38.9406725643
 03/12  23:00:00,17.6705457683,2.25472149379,0.0,0.0,5.48122459637,1.0115996781,41.7141875755,41.7141875755
 03/12  24:00:00,18.0544887369,2.63866446248,0.0,0.0,5.48122459637,1.0115996781,48.0628405661,48.0628405661
 03/13  01:00:00,18.2280969292,2.8122726547,0.0,0.0,5.48122459637,1.0115996781,52.1800966078,52.1800966078
 03/13  02:00:00,18.7465439026,3.33071962815,0.0,0.0,5.48122459637,1.0115996781,60.7795749329,60.7795749329
 03/13  03:00:00,18.8054420342,3.38961775977,0.0,0.0,5.48122459637,1.0115996781,63.1378889948,63.1378889948
 03/13  04:00:00,19.2704275584,3.85460328393,0.0,0.0,5.48122459637,1.0115996781,70.4440594194,70.4440594194
 03/13  05:00:00,19.1356935314,3.71986925691,0.0,0.0,5.48122459637,1.0115996781,69.4693835811,69.4693835811
 03/13  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,104.800428202,104.800428202
 03/13  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,93.2108711856,93.2108711856
 03/13  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,81.3780338803,81.3780338803
 03/13  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.7683294322,61.7683294322
 03/13  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.5781514807,38.5781514807
 03/13  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,18.4821760461,18.4821760461
 03/13  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,8.29733391849,8.29733391849
 03/13  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.82018711075,5.82018711075
 03/13  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.49165734607,4.49165734607
 03/13  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.70127717506,2.70127717506
 03/13  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.81389151777,2.81389151777
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  21:00:00,15.6916474016,0.275823127173,0.0,0.0,5.48122459637,1.0115996781,4.93261835735,4.93261835735
 03/13  22:00:00,15.9361262933,0.520302018809,0.0,0.0,5.48122459637,1.0115996781,9.234473122,9.234473122
 03/13  23:00:00,16.09479912,0.678974845531,0.0,0.0,5.48122459637,1.0115996781,12.4369135229,12.4369135229
 03/13  24:00:00,16.496522644,1.0806983695,0.0,0.0,5.48122459637,1.0115996781,19.6493430485,19.6493430485
 03/14  01:00:00,16.6808270591,1.26500278467,0.0,0.0,5.48122459637,1.0115996781,23.1176852893,23.1176852893
 03/14  02:00:00,16.8509907289,1.43516645442,0.0,0.0,5.48122459637,1.0115996781,26.1887359506,26.1887359506
 03/14  03:00:00,16.7351893487,1.31936507426,0.0,0.0,5.48122459637,1.0115996781,24.1646460422,24.1646460422
 03/14  04:00:00,16.8279650609,1.41214078648,0.0,0.0,5.48122459637,1.0115996781,25.8370530098,25.8370530098
 03/14  05:00:00,16.671753409,1.25592913457,0.0,0.0,5.48122459637,1.0115996781,23.0590104776,23.0590104776
 03/14  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,36.9967492693,36.9967492693
 03/14  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,31.2797898043,31.2797898043
 03/14  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,26.5768233249,26.5768233249
 03/14  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,21.4148671,21.4148671
 03/14  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,18.6487852274,18.6487852274
 03/14  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,13.4016821887,13.4016821887
 03/14  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,9.23894473406,9.23894473406
 03/14  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.80171587026,7.80171587026
 03/14  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.13643728103,7.13643728103
 03/14  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.81627148962,6.81627148962
 03/14  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.02090890589,7.02090890589
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,7.16791946833,0.675095193862,0.0,0.0,5.48122459637,1.0115996781,12.1205424198,12.1205424198
 03/14  19:00:00,12.0209208947,1.06659662022,0.0,0.0,5.48122459637,1.0115996781,19.220644306,19.220644306
 03/14  20:00:00,16.8566582175,1.44083394305,0.0,0.0,5.48122459637,1.0115996781,26.4687831697,26.4687831697
 03/14  21:00:00,17.3712544297,1.95543015522,0.0,0.0,5.48122459637,1.0115996781,35.5240979191,35.5240979191
 03/14  22:00:00,17.5975431882,2.18171891375,0.0,0.0,5.48122459637,1.0115996781,40.301140004,40.301140004
 03/14  23:00:00,18.0262063848,2.6103821103,0.0,0.0,5.48122459637,1.0115996781,47.5389844876,47.5389844876
 03/14  24:00:00,18.1973956383,2.78157136382,0.0,0.0,5.48122459637,1.0115996781,51.6006903494,51.6006903494
 03/15  01:00:00,18.6611006059,3.24527633145,0.0,0.0,5.48122459637,1.0115996781,59.2361327783,59.2361327783
 03/15  02:00:00,18.6475916702,3.23176739569,0.0,0.0,5.48122459637,1.0115996781,60.1550609213,60.1550609213
 03/15  03:00:00,19.0459514519,3.63012717745,0.0,0.0,5.48122459637,1.0115996781,66.3499821836,66.3499821836
 03/15  04:00:00,18.9452176141,3.52939333965,0.0,0.0,5.48122459637,1.0115996781,65.8679746398,65.8679746398
 03/15  05:00:00,19.3795263353,3.96370206088,0.0,0.0,5.48122459637,1.0115996781,72.5349086703,72.5349086703
 03/15  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,105.115124355,105.115124355
 03/15  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,96.9810468429,96.9810468429
 03/15  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,86.1133130799,86.1133130799
 03/15  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,68.5763237071,68.5763237071
 03/15  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,48.0587061143,48.0587061143
 03/15  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,29.3898651107,29.3898651107
 03/15  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,17.784704589,17.784704589
 03/15  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.14578734637,7.14578734637
 03/15  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.04454612852,5.04454612852
 03/15  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.5713467222,3.5713467222
 03/15  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.03117890807,3.03117890807
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,11.3665584209,0.412234146409,0.0,0.0,5.48122459637,1.0115996781,7.34854875843,7.34854875843
 03/15  20:00:00,16.3270112084,0.91118693395,0.0,0.0,5.48122459637,1.0115996781,16.3103021324,16.3103021324
 03/15  21:00:00,17.3194890546,1.90366478016,0.0,0.0,5.48122459637,1.0115996781,34.2983894242,34.2983894242
 03/15  22:00:00,17.2875016121,1.87167733766,0.0,0.0,5.48122459637,1.0115996781,34.2406671471,34.2406671471
 03/15  23:00:00,18.3235233536,2.9076990791,0.0,0.0,5.48122459637,1.0115996781,52.7523080975,52.7523080975
 03/15  24:00:00,18.0391491373,2.62332486279,0.0,0.0,5.48122459637,1.0115996781,48.3302168256,48.3302168256
 03/16  01:00:00,19.2200290826,3.80420480814,0.0,0.0,5.48122459637,1.0115996781,69.4711108849,69.4711108849
 03/16  02:00:00,18.5885859347,3.17276166022,0.0,0.0,5.48122459637,1.0115996781,58.7386126946,58.7386126946
 03/16  03:00:00,19.73261271,4.31678843555,0.0,0.0,5.48122459637,1.0115996781,79.1594458254,79.1594458254
 03/16  04:00:00,18.9217850107,3.5059607362,0.0,0.0,5.48122459637,1.0115996781,65.1031655411,65.1031655411
