Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  05:00:00,20.0607035302,4.64487925571,0.0,0.0,5.48122459637,1.0115996781,85.4100656381,85.4100656381
 03/16  06:00:00,24.4714205624,9.05559628798,0.0,0.0,5.48122459637,1.0115996781,112.011052688,112.011052688
 03/16  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,99.6243489219,99.6243489219
 03/16  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,85.0796505291,85.0796505291
 03/16  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,64.0018434429,64.0018434429
 03/16  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.1684207919,39.1684207919
 03/16  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,15.3644210847,15.3644210847
 03/16  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,6.74169857284,6.74169857284
 03/16  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.45700983877,4.45700983877
 03/16  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.79671821066,2.79671821066
 03/16  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.56319743589,1.56319743589
 03/16  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.553456987,1.553456987
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  20:00:00,15.9340294939,0.518205219455,0.0,0.0,5.48122459637,1.0115996781,9.22003963694,9.22003963694
 03/16  21:00:00,16.3765471699,0.960722895417,0.0,0.0,5.48122459637,1.0115996781,17.4857154846,17.4857154846
 03/16  22:00:00,16.8223802835,1.40655600909,0.0,0.0,5.48122459637,1.0115996781,25.5157378598,25.5157378598
 03/16  23:00:00,17.0291751885,1.61335091407,0.0,0.0,5.48122459637,1.0115996781,29.4650318609,29.4650318609
 03/16  24:00:00,17.5445356167,2.12871134227,0.0,0.0,5.48122459637,1.0115996781,38.8036982639,38.8036982639
 03/17  01:00:00,17.7175231791,2.30169890467,0.0,0.0,5.48122459637,1.0115996781,42.2303494013,42.2303494013
 03/17  02:00:00,18.1649931224,2.74916884798,0.0,0.0,5.48122459637,1.0115996781,50.2720874658,50.2720874658
 03/17  03:00:00,18.0625239094,2.64669963492,0.0,0.0,5.48122459637,1.0115996781,48.7083097935,48.7083097935
 03/17  04:00:00,18.4509051331,3.03508085864,0.0,0.0,5.48122459637,1.0115996781,55.616361724,55.616361724
 03/17  05:00:00,18.2393143617,2.8234900872,0.0,0.0,5.48122459637,1.0115996781,52.0635421239,52.0635421239
 03/17  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,80.1266212684,80.1266212684
 03/17  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,71.2277889087,71.2277889087
 03/17  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,57.5265784008,57.5265784008
 03/17  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.5191561919,38.5191561919
 03/17  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,23.2782463763,23.2782463763
 03/17  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.3171206168,12.3171206168
 03/17  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.68675552335,7.68675552335
 03/17  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.75665317503,5.75665317503
 03/17  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.55999674195,4.55999674195
 03/17  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.63397308074,3.63397308074
 03/17  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.50952594943,3.50952594943
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.83353113783,0.340706863363,0.0,0.0,5.48122459637,1.0115996781,6.05334354265,6.05334354265
 03/17  19:00:00,11.7641805076,0.80985623311,0.0,0.0,5.48122459637,1.0115996781,14.3757366003,14.3757366003
 03/17  20:00:00,17.2080412579,1.79221698346,0.0,0.0,5.48122459637,1.0115996781,32.3927959662,32.3927959662
 03/17  21:00:00,17.1950191136,1.77919483915,0.0,0.0,5.48122459637,1.0115996781,32.389953418,32.389953418
 03/17  22:00:00,18.2373107019,2.82148642746,0.0,0.0,5.48122459637,1.0115996781,51.4106443173,51.4106443173
 03/17  23:00:00,17.8219086297,2.40608435527,0.0,0.0,5.48122459637,1.0115996781,44.0625303963,44.0625303963
 03/17  24:00:00,18.7762489275,3.36042465304,0.0,0.0,5.48122459637,1.0115996781,61.5516487641,61.5516487641
 03/18  01:00:00,18.0449370514,2.62911277697,0.0,0.0,5.48122459637,1.0115996781,48.291879744,48.291879744
 03/18  02:00:00,19.1206328491,3.70480857464,0.0,0.0,5.48122459637,1.0115996781,68.0801813877,68.0801813877
 03/18  03:00:00,18.3807867964,2.96496252193,0.0,0.0,5.48122459637,1.0115996781,54.6195998928,54.6195998928
 03/18  04:00:00,19.4808886057,4.06506433122,0.0,0.0,5.48122459637,1.0115996781,74.9358613326,74.9358613326
 03/18  05:00:00,18.6285562177,3.2127319432,0.0,0.0,5.48122459637,1.0115996781,59.2848818254,59.2848818254
 03/18  06:00:00,19.8925080979,4.47668382348,0.0,0.0,5.48122459637,1.0115996781,82.698727415,82.698727415
 03/18  07:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,108.991405665,108.991405665
 03/18  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,100.721990824,100.721990824
 03/18  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,87.3524797327,87.3524797327
 03/18  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,74.1844403215,74.1844403215
 03/18  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,61.1192119979,61.1192119979
 03/18  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,51.0602200441,51.0602200441
 03/18  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,40.7437500689,40.7437500689
 03/18  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.5508447322,32.5508447322
 03/18  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,26.4073797038,26.4073797038
 03/18  16:00:00,7.37385323099,0.881028956522,0.0,0.0,5.48122459637,1.0115996781,15.573348317,15.573348317
 03/18  17:00:00,7.48920387407,0.996379599602,0.0,0.0,5.48122459637,1.0115996781,17.5609667055,17.5609667055
 03/18  18:00:00,7.65442755002,1.16160327555,0.0,0.0,5.48122459637,1.0115996781,20.6368407997,20.6368407997
 03/18  19:00:00,12.7423826541,1.78805837963,0.0,0.0,5.48122459637,1.0115996781,32.2464600175,32.2464600175
 03/18  20:00:00,17.7288795201,2.3130552456,0.0,0.0,5.48122459637,1.0115996781,42.1773918083,42.1773918083
 03/18  21:00:00,18.520640206,3.10481593153,0.0,0.0,5.48122459637,1.0115996781,56.4696484376,56.4696484376
 03/18  22:00:00,18.6489352384,3.23311096389,0.0,0.0,5.48122459637,1.0115996781,59.4130900227,59.4130900227
 03/18  23:00:00,19.2775127895,3.86168851502,0.0,0.0,5.48122459637,1.0115996781,70.5222355152,70.5222355152
 03/18  24:00:00,19.1194360419,3.70361176739,0.0,0.0,5.48122459637,1.0115996781,68.3860083267,68.3860083267
 03/19  01:00:00,19.8148621661,4.39903789165,0.0,0.0,5.48122459637,1.0115996781,80.5910475949,80.5910475949
 03/19  02:00:00,19.5553077121,4.13948343765,0.0,0.0,5.48122459637,1.0115996781,76.7972032364,76.7972032364
 03/19  03:00:00,20.1948228514,4.77899857698,0.0,0.0,5.48122459637,1.0115996781,87.7525620425,87.7525620425
 03/19  04:00:00,19.9594198293,4.54359555481,0.0,0.0,5.48122459637,1.0115996781,87.0967946364,87.0967946364
 03/19  05:00:00,20.7307720869,5.31494781239,0.0,0.0,5.48122459637,1.0115996781,107.925989902,107.925989902
 03/19  06:00:00,20.233854572,4.8180302975,0.0,0.0,5.48122459637,1.0115996781,106.002816529,106.002816529
 03/19  07:00:00,17.9608795877,5.51938864652,0.0,0.0,5.48122459637,1.0115996781,122.180211861,122.180211861
 03/19  08:00:00,11.2005056151,4.70768134063,0.0,0.0,5.48122459637,1.0115996781,105.603586757,105.603586757
 03/19  09:00:00,11.0444976953,4.55167342087,0.0,0.0,5.48122459637,1.0115996781,87.7057286134,87.7057286134
 03/19  10:00:00,9.48333751639,2.99051324192,0.0,0.0,5.48122459637,1.0115996781,55.13537494,55.13537494
 03/19  11:00:00,8.69573201681,2.20290774234,0.0,0.0,5.48122459637,1.0115996781,40.3392821929,40.3392821929
 03/19  12:00:00,7.79399607886,1.3011718044,0.0,0.0,5.48122459637,1.0115996781,23.8614155248,23.8614155248
 03/19  13:00:00,7.24501563162,0.752191357157,0.0,0.0,5.48122459637,1.0115996781,13.8272684862,13.8272684862
 03/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  19:00:00,11.3896250559,0.435300781457,0.0,0.0,5.48122459637,1.0115996781,8.06513827046,8.06513827046
 03/19  20:00:00,16.393524292,0.977700017506,0.0,0.0,5.48122459637,1.0115996781,18.0208597122,18.0208597122
 03/19  21:00:00,17.0150025039,1.5991782294,0.0,0.0,5.48122459637,1.0115996781,29.2996971755,29.2996971755
 03/19  22:00:00,17.3042500348,1.88842576035,0.0,0.0,5.48122459637,1.0115996781,34.6470826607,34.6470826607
 03/19  23:00:00,17.8333591409,2.41753486641,0.0,0.0,5.48122459637,1.0115996781,44.2755590597,44.2755590597
 03/19  24:00:00,18.0036187448,2.58779447036,0.0,0.0,5.48122459637,1.0115996781,47.6536903981,47.6536903981
 03/20  01:00:00,18.5796592169,3.16383494244,0.0,0.0,5.48122459637,1.0115996781,58.066579941,58.066579941
 03/20  02:00:00,18.4972458866,3.0814216121,0.0,0.0,5.48122459637,1.0115996781,56.9329237157,56.9329237157
 03/20  03:00:00,19.0461922929,3.63036801843,0.0,0.0,5.48122459637,1.0115996781,66.7252538105,66.7252538105
 03/20  04:00:00,18.9043670482,3.48854277377,0.0,0.0,5.48122459637,1.0115996781,64.6556243882,64.6556243882
 03/20  05:00:00,19.4509213327,4.03509705823,0.0,0.0,5.48122459637,1.0115996781,74.2684116504,74.2684116504
 03/20  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,104.314445265,104.314445265
 03/20  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,95.7574891839,95.7574891839
 03/20  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,81.5941867063,81.5941867063
 03/20  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,58.1374900857,58.1374900857
 03/20  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,31.7400666478,31.7400666478
 03/20  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,10.25766044,10.25766044
 03/20  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,5.94134251951,5.94134251951
 03/20  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.30008211412,3.30008211412
 03/20  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.74736819773,1.74736819773
 03/20  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.60445733536,0.60445733536
 03/20  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.611411831772,0.611411831772
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  21:00:00,15.8995495073,0.483725232814,0.0,0.0,5.48122459637,1.0115996781,8.61114554694,8.61114554694
 03/20  22:00:00,16.5393782737,1.12355399927,0.0,0.0,5.48122459637,1.0115996781,20.4189303113,20.4189303113
 03/20  23:00:00,16.6011478526,1.18532357814,0.0,0.0,5.48122459637,1.0115996781,21.5509176008,21.5509176008
 03/20  24:00:00,17.4050183865,1.98919411206,0.0,0.0,5.48122459637,1.0115996781,36.3416084089,36.3416084089
 03/21  01:00:00,17.0895392764,1.67371500189,0.0,0.0,5.48122459637,1.0115996781,30.5695938621,30.5695938621
 03/21  02:00:00,17.9279517749,2.51212750043,0.0,0.0,5.48122459637,1.0115996781,46.0410740996,46.0410740996
 03/21  03:00:00,17.4316179552,2.01579368075,0.0,0.0,5.48122459637,1.0115996781,36.9126200748,36.9126200748
 03/21  04:00:00,18.2335558166,2.81773154215,0.0,0.0,5.48122459637,1.0115996781,51.755274752,51.755274752
 03/21  05:00:00,17.556261873,2.14043759849,0.0,0.0,5.48122459637,1.0115996781,39.2648523373,39.2648523373
 03/21  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,73.7511877106,73.7511877106
 03/21  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,57.9548165325,57.9548165325
 03/21  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,45.6896102992,45.6896102992
 03/21  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,31.4984864693,31.4984864693
 03/21  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,17.9046390266,17.9046390266
 03/21  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.69086261041,8.69086261041
 03/21  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.86038555376,7.86038555376
 03/21  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.70999328565,6.70999328565
 03/21  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.97030493807,5.97030493807
 03/21  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.53814678661,5.53814678661
 03/21  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.56742395416,6.56742395416
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,7.49369092804,1.00086665357,0.0,0.0,5.48122459637,1.0115996781,17.8204713428,17.8204713428
 03/21  19:00:00,12.0294856151,1.07516134059,0.0,0.0,5.48122459637,1.0115996781,19.6350660709,19.6350660709
 03/21  20:00:00,17.2661335532,1.85030927874,0.0,0.0,5.48122459637,1.0115996781,33.5810264018,33.5810264018
 03/21  21:00:00,17.0678015601,1.65197728566,0.0,0.0,5.48122459637,1.0115996781,30.4194537046,30.4194537046
 03/21  22:00:00,17.7802012482,2.36437697375,0.0,0.0,5.48122459637,1.0115996781,43.0542281117,43.0542281117
 03/21  23:00:00,17.3998189499,1.98399467541,0.0,0.0,5.48122459637,1.0115996781,36.6706965794,36.6706965794
 03/21  24:00:00,18.1452506236,2.72942634911,0.0,0.0,5.48122459637,1.0115996781,49.821115347,49.821115347
 03/22  01:00:00,17.61887258,2.20304830558,0.0,0.0,5.48122459637,1.0115996781,40.8112162266,40.8112162266
 03/22  02:00:00,18.3455665551,2.92974228063,0.0,0.0,5.48122459637,1.0115996781,53.5774233804,53.5774233804
 03/22  03:00:00,17.7159412538,2.3001169793,0.0,0.0,5.48122459637,1.0115996781,42.676673095,42.676673095
 03/22  04:00:00,18.4218631397,3.00603886526,0.0,0.0,5.48122459637,1.0115996781,55.0310022566,55.0310022566
 03/22  05:00:00,17.7703036158,2.35447934134,0.0,0.0,5.48122459637,1.0115996781,43.7281537658,43.7281537658
 03/22  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,78.4359253359,78.4359253359
 03/22  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,62.0326084339,62.0326084339
 03/22  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,50.6074885854,50.6074885854
 03/22  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.6876446684,37.6876446684
 03/22  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,29.3260382517,29.3260382517
 03/22  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,23.7369980581,23.7369980581
 03/22  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,20.2593040058,20.2593040058
 03/22  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,16.0618730319,16.0618730319
 03/22  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.7654987846,14.7654987846
 03/22  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.1488284812,14.1488284812
 03/22  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.5091197159,14.5091197159
 03/22  17:00:00,21.3915890117,0.901516510219,0.0,0.0,16.4436737891,4.04639871239,16.1171765394,16.1171765394
 03/22  18:00:00,7.88610887774,1.39328460328,0.0,0.0,5.48122459637,1.0115996781,25.0617338213,25.0617338213
 03/22  19:00:00,12.5743281921,1.62000391766,0.0,0.0,5.48122459637,1.0115996781,29.6081738368,29.6081738368
 03/22  20:00:00,17.4943006385,2.07847636404,0.0,0.0,5.48122459637,1.0115996781,37.9333253119,37.9333253119
 03/22  21:00:00,17.5426868781,2.12686260364,0.0,0.0,5.48122459637,1.0115996781,39.0831912612,39.0831912612
 03/22  22:00:00,17.8591206215,2.44329634699,0.0,0.0,5.48122459637,1.0115996781,44.7263025445,44.7263025445
 03/22  23:00:00,17.7672362179,2.35141194339,0.0,0.0,5.48122459637,1.0115996781,43.2980669088,43.2980669088
 03/22  24:00:00,18.0856955392,2.66987126469,0.0,0.0,5.48122459637,1.0115996781,48.9928044349,48.9928044349
 03/23  01:00:00,17.9242401733,2.5084158988,0.0,0.0,5.48122459637,1.0115996781,46.2802756894,46.2802756894
 03/23  02:00:00,18.2070813389,2.79125706441,0.0,0.0,5.48122459637,1.0115996781,51.2965851114,51.2965851114
 03/23  03:00:00,18.0009110995,2.58508682501,0.0,0.0,5.48122459637,1.0115996781,47.7441920034,47.7441920034
 03/23  04:00:00,18.2800938279,2.86426955342,0.0,0.0,5.48122459637,1.0115996781,52.6940651627,52.6940651627
 03/23  05:00:00,18.0571782921,2.64135401766,0.0,0.0,5.48122459637,1.0115996781,48.8177327562,48.8177327562
 03/23  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,74.6047057256,74.6047057256
 03/23  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,63.7631105009,63.7631105009
 03/23  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,54.4780780132,54.4780780132
 03/23  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.0453829822,43.0453829822
 03/23  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,32.0050580803,32.0050580803
 03/23  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,21.4409480805,21.4409480805
 03/23  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,13.9479480869,13.9479480869
 03/23  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.5560110139,8.5560110139
 03/23  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.51986216683,7.51986216683
 03/23  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.83940165727,6.83940165727
 03/23  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.58110412043,6.58110412043
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.69200246784,0.199178193377,0.0,0.0,5.48122459637,1.0115996781,3.60142049732,3.60142049732
 03/23  19:00:00,11.5528774709,0.598553196449,0.0,0.0,5.48122459637,1.0115996781,10.7204340512,10.7204340512
 03/23  20:00:00,16.2524439337,0.836619659247,0.0,0.0,5.48122459637,1.0115996781,15.3202455862,15.3202455862
 03/23  21:00:00,16.8364435493,1.42061927486,0.0,0.0,5.48122459637,1.0115996781,25.9641719878,25.9641719878
 03/23  22:00:00,16.6594430123,1.24361873782,0.0,0.0,5.48122459637,1.0115996781,22.8501704922,22.8501704922
 03/23  23:00:00,17.283992148,1.86816787355,0.0,0.0,5.48122459637,1.0115996781,34.3021876961,34.3021876961
 03/23  24:00:00,16.956143452,1.54031917757,0.0,0.0,5.48122459637,1.0115996781,28.383019947,28.383019947
 03/24  01:00:00,17.5914306642,2.17560638978,0.0,0.0,5.48122459637,1.0115996781,40.0211921904,40.0211921904
 03/24  02:00:00,17.0611794278,1.64535515338,0.0,0.0,5.48122459637,1.0115996781,30.3627731788,30.3627731788
 03/24  03:00:00,17.6514214374,2.23559716289,0.0,0.0,5.48122459637,1.0115996781,41.1868639009,41.1868639009
 03/24  04:00:00,17.1465055022,1.73068122779,0.0,0.0,5.48122459637,1.0115996781,31.976867708,31.976867708
 03/24  05:00:00,17.8134560578,2.39763178335,0.0,0.0,5.48122459637,1.0115996781,44.2232378885,44.2232378885
 03/24  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,57.8130424114,57.8130424114
 03/24  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,48.4027386923,48.4027386923
 03/24  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,38.2009471189,38.2009471189
 03/24  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,26.565280567,26.565280567
 03/24  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,15.4685093247,15.4685093247
 03/24  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.59557166193,7.59557166193
 03/24  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,6.32392553569,6.32392553569
 03/24  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.26468518178,5.26468518178
 03/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.73258438839,4.73258438839
 03/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.64761277579,4.64761277579
 03/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.63955942354,4.63955942354
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.74575920565,0.252934931185,0.0,0.0,5.48122459637,1.0115996781,4.5383338233,4.5383338233
 03/24  19:00:00,12.071273066,1.11694879157,0.0,0.0,5.48122459637,1.0115996781,20.067359005,20.067359005
 03/24  20:00:00,16.9729531279,1.55712885346,0.0,0.0,5.48122459637,1.0115996781,28.4507665669,28.4507665669
 03/24  21:00:00,17.4268159828,2.01099170837,0.0,0.0,5.48122459637,1.0115996781,36.6868400529,36.6868400529
 03/24  22:00:00,17.4279233345,2.01209906,0.0,0.0,5.48122459637,1.0115996781,36.9452575172,36.9452575172
 03/24  23:00:00,17.7484236809,2.33259940646,0.0,0.0,5.48122459637,1.0115996781,42.6782195451,42.6782195451
 03/24  24:00:00,17.6728834255,2.25705915102,0.0,0.0,5.48122459637,1.0115996781,41.5277360459,41.5277360459
 03/25  01:00:00,17.9845589383,2.56873466388,0.0,0.0,5.48122459637,1.0115996781,47.1076095568,47.1076095568
 03/25  02:00:00,18.0016027473,2.58577847279,0.0,0.0,5.48122459637,1.0115996781,47.7365247672,47.7365247672
 03/25  03:00:00,18.5300309268,3.11420665233,0.0,0.0,5.48122459637,1.0115996781,57.2536062772,57.2536062772
 03/25  04:00:00,18.4569900229,3.04116574844,0.0,0.0,5.48122459637,1.0115996781,56.3087627593,56.3087627593
 03/25  05:00:00,18.9220375734,3.50621329898,0.0,0.0,5.48122459637,1.0115996781,64.5289613239,64.5289613239
 03/25  06:00:00,18.6107754884,3.19495121396,0.0,0.0,5.48122459637,1.0115996781,59.2053652876,59.2053652876
 03/25  07:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,88.6253289904,88.6253289904
 03/25  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,77.2520779655,77.2520779655
 03/25  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,61.9088586322,61.9088586322
 03/25  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,49.3049088701,49.3049088701
 03/25  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,39.1231066474,39.1231066474
 03/25  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,30.5825287492,30.5825287492
 03/25  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,21.4253556895,21.4253556895
 03/25  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,17.0512126884,17.0512126884
 03/25  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,16.9361770243,16.9361770243
 03/25  16:00:00,6.85739933867,0.364575064203,0.0,0.0,5.48122459637,1.0115996781,6.51423814646,6.51423814646
 03/25  17:00:00,7.11692153611,0.624097261646,0.0,0.0,5.48122459637,1.0115996781,11.1573941103,11.1573941103
 03/25  18:00:00,7.08264203821,0.58981776375,0.0,0.0,5.48122459637,1.0115996781,10.4966754763,10.4966754763
 03/25  19:00:00,10.2461621254,0.779004517592,0.0,0.0,5.48122459637,1.0115996781,14.2043316935,14.2043316935
 03/25  20:00:00,17.1344049963,1.71858072184,0.0,0.0,5.48122459637,1.0115996781,31.2316391597,31.2316391597
 03/25  21:00:00,17.204441955,1.78861768049,0.0,0.0,5.48122459637,1.0115996781,32.85140193,32.85140193
 03/25  22:00:00,18.2608739235,2.84504964908,0.0,0.0,5.48122459637,1.0115996781,51.9240207208,51.9240207208
 03/25  23:00:00,17.8596640601,2.44383978567,0.0,0.0,5.48122459637,1.0115996781,45.0665053411,45.0665053411
 03/25  24:00:00,18.9264576217,3.51063334724,0.0,0.0,5.48122459637,1.0115996781,64.3162104626,64.3162104626
 03/26  01:00:00,18.3519980995,2.93617382504,0.0,0.0,5.48122459637,1.0115996781,54.3344909,54.3344909
 03/26  02:00:00,19.5405890305,4.12476475601,0.0,0.0,5.48122459637,1.0115996781,75.8651111408,75.8651111408
 03/26  03:00:00,18.7440907647,3.32826649021,0.0,0.0,5.48122459637,1.0115996781,61.7636788603,61.7636788603
 03/26  04:00:00,19.8600355923,4.4442113178,0.0,0.0,5.48122459637,1.0115996781,81.9106407211,81.9106407211
 03/26  05:00:00,18.9974623315,3.58163805705,0.0,0.0,5.48122459637,1.0115996781,66.5823924042,66.5823924042
 03/26  06:00:00,20.1841623566,4.76833808211,0.0,0.0,5.48122459637,1.0115996781,88.067844339,88.067844339
 03/26  07:00:00,13.2621087948,3.79495118703,0.0,0.0,5.48122459637,1.0115996781,70.6504809907,70.6504809907
 03/26  08:00:00,11.1122963447,4.61947207022,0.0,0.0,5.48122459637,1.0115996781,85.2762768522,85.2762768522
 03/26  09:00:00,9.44470799516,2.9518837207,0.0,0.0,5.48122459637,1.0115996781,54.739100286,54.739100286
 03/26  10:00:00,9.25134128858,2.75851701412,0.0,0.0,5.48122459637,1.0115996781,50.559543355,50.559543355
 03/26  11:00:00,7.83373248362,1.34090820915,0.0,0.0,5.48122459637,1.0115996781,24.863575512,24.863575512
 03/26  12:00:00,7.43572811013,0.942903835664,0.0,0.0,5.48122459637,1.0115996781,17.1832178683,17.1832178683
 03/26  13:00:00,6.59614558432,0.103321309855,0.0,0.0,5.48122459637,1.0115996781,2.04681930375,2.04681930375
 03/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  20:00:00,15.4399781215,0.0241538470159,0.0,0.0,5.48122459637,1.0115996781,0.620208413094,0.620208413094
 03/26  21:00:00,16.5018838498,1.08605957537,0.0,0.0,5.48122459637,1.0115996781,19.7925627989,19.7925627989
 03/26  22:00:00,16.7416331303,1.32580885579,0.0,0.0,5.48122459637,1.0115996781,24.5365988793,24.5365988793
 03/26  23:00:00,17.6768492919,2.26102501741,0.0,0.0,5.48122459637,1.0115996781,41.2012734259,41.2012734259
 03/26  24:00:00,17.4546156765,2.03879140208,0.0,0.0,5.48122459637,1.0115996781,37.7535999921,37.7535999921
 03/27  01:00:00,18.3984839304,2.98265965596,0.0,0.0,5.48122459637,1.0115996781,54.463466071,54.463466071
 03/27  02:00:00,17.9467073393,2.53088306482,0.0,0.0,5.48122459637,1.0115996781,46.9430831778,46.9430831778
 03/27  03:00:00,18.8751912277,3.45936695327,0.0,0.0,5.48122459637,1.0115996781,63.3373663212,63.3373663212
 03/27  04:00:00,18.2686017036,2.85277742916,0.0,0.0,5.48122459637,1.0115996781,52.9995289161,52.9995289161
 03/27  05:00:00,19.2478576066,3.83203333212,0.0,0.0,5.48122459637,1.0115996781,70.3130690398,70.3130690398
 03/27  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,93.6293353946,93.6293353946
 03/27  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,84.7692538606,84.7692538606
 03/27  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,68.5249238717,68.5249238717
 03/27  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,44.6811464887,44.6811464887
 03/27  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.9407119086,20.9407119086
 03/27  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.19546932677,7.19546932677
 03/27  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.36039249559,4.36039249559
 03/27  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.753028096,1.753028096
 03/27  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.73755250933,0.73755250933
 03/27  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.08813866936,1.08813866936
 03/27  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.61387830838,1.61387830838
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  21:00:00,15.7692884691,0.353464194684,0.0,0.0,5.48122459637,1.0115996781,6.32348897737,6.32348897737
 03/27  22:00:00,15.8691417244,0.453317449946,0.0,0.0,5.48122459637,1.0115996781,8.11470472393,8.11470472393
 03/27  23:00:00,15.9497480686,0.533923794087,0.0,0.0,5.48122459637,1.0115996781,9.8807675444,9.8807675444
 03/27  24:00:00,16.2572820135,0.841457739037,0.0,0.0,5.48122459637,1.0115996781,15.5182609575,15.5182609575
 03/28  01:00:00,16.3950611287,0.979236854284,0.0,0.0,5.48122459637,1.0115996781,17.8459618,17.8459618
 03/28  02:00:00,16.4294576624,1.01363338792,0.0,0.0,5.48122459637,1.0115996781,18.7559339698,18.7559339698
 03/28  03:00:00,16.5484978492,1.13267357472,0.0,0.0,5.48122459637,1.0115996781,20.6949797142,20.6949797142
 03/28  04:00:00,16.5594469254,1.14362265089,0.0,0.0,5.48122459637,1.0115996781,21.2044010003,21.2044010003
 03/28  05:00:00,16.6786535652,1.26282929072,0.0,0.0,5.48122459637,1.0115996781,23.1106329441,23.1106329441
 03/28  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,38.585502431,38.585502431
 03/28  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,31.3272850217,31.3272850217
 03/28  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,19.3533145491,19.3533145491
 03/28  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.47866395298,9.47866395298
 03/28  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.46032494755,7.46032494755
 03/28  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.53697615144,5.53697615144
 03/28  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.36288798145,4.36288798145
 03/28  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.75508520253,2.75508520253
 03/28  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.96730797173,1.96730797173
 03/28  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.19937514665,1.19937514665
 03/28  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.68427430869,0.68427430869
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  03:00:00,15.731700922,0.315876647524,0.0,0.0,5.48122459637,1.0115996781,5.69174579121,5.69174579121
 03/29  04:00:00,15.7585735484,0.342749273965,0.0,0.0,5.48122459637,1.0115996781,6.35942126375,6.35942126375
 03/29  05:00:00,15.7754549857,0.359630711255,0.0,0.0,5.48122459637,1.0115996781,6.66800355171,6.66800355171
 03/29  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,16.4269967538,16.4269967538
 03/29  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,10.1278517301,10.1278517301
 03/29  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.25652779207,7.25652779207
 03/29  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.28615103586,5.28615103586
 03/29  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.78088454803,3.78088454803
 03/29  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.97714951618,1.97714951618
 03/29  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.956933705187,0.956933705187
 03/29  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.00634144562341,0.00634144562341
 03/29  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  04:00:00,15.5930970409,0.177272766473,0.0,0.0,5.48122459637,1.0115996781,3.22183618761,3.22183618761
 03/30  05:00:00,15.7607631559,0.344938881397,0.0,0.0,5.48122459637,1.0115996781,6.40042398769,6.40042398769
 03/30  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,18.4807594312,18.4807594312
 03/30  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,12.1868457551,12.1868457551
 03/30  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,9.32258016476,9.32258016476
 03/30  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.43349283175,6.43349283175
 03/30  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.55575980843,3.55575980843
 03/30  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.97815864377,0.97815864377
 03/30  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0258567100215,0.0258567100215
 03/30  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  04:00:00,15.7482414446,0.332417170094,0.0,0.0,5.48122459637,1.0115996781,5.96934856597,5.96934856597
 03/31  05:00:00,16.0885721579,0.672747883448,0.0,0.0,5.48122459637,1.0115996781,12.3430774,12.3430774
 03/31  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,19.7959740661,19.7959740661
 03/31  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,11.9410279448,11.9410279448
 03/31  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,8.93438876638,8.93438876638
 03/31  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.45224147882,5.45224147882
 03/31  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.68680892125,2.68680892125
 03/31  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.774286165406,0.774286165406
 03/31  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0919132430678,0.0919132430678
 03/31  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.386241454763,0.386241454763
 03/31  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.97709319914,1.97709319914
 03/31  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.32715024243,3.32715024243
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  21:00:00,15.8385640788,0.422739804329,0.0,0.0,5.48122459637,1.0115996781,7.57374984869,7.57374984869
 03/31  22:00:00,16.0530477763,0.637223501787,0.0,0.0,5.48122459637,1.0115996781,11.7813431497,11.7813431497
 03/31  23:00:00,16.6593295939,1.24350531942,0.0,0.0,5.48122459637,1.0115996781,22.7786060223,22.7786060223
 03/31  24:00:00,16.5510184457,1.13519417128,0.0,0.0,5.48122459637,1.0115996781,20.892167011,20.892167011
 04/01  01:00:00,17.1810885572,1.7652642827,0.0,0.0,5.48122459637,1.0115996781,32.4038105783,32.4038105783
 04/01  02:00:00,16.847984366,1.43216009157,0.0,0.0,5.48122459637,1.0115996781,26.3892055509,26.3892055509
 04/01  03:00:00,17.4300043068,2.01418003233,0.0,0.0,5.48122459637,1.0115996781,37.0283110359,37.0283110359
 04/01  04:00:00,17.0124412266,1.59661695216,0.0,0.0,5.48122459637,1.0115996781,29.4476602623,29.4476602623
 04/01  05:00:00,17.7229590401,2.30713476561,0.0,0.0,5.48122459637,1.0115996781,42.4708225267,42.4708225267
 04/01  06:00:00,17.3494427114,1.9336184369,0.0,0.0,5.48122459637,1.0115996781,35.7035477639,35.7035477639
 04/01  07:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,73.9777194776,73.9777194776
 04/01  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,60.0412262017,60.0412262017
 04/01  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,41.4174309455,41.4174309455
 04/01  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,22.4877931513,22.4877931513
 04/01  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,10.0328147665,10.0328147665
 04/01  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.03280915954,8.03280915954
 04/01  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.50107132037,6.50107132037
 04/01  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.05541419736,5.05541419736
 04/01  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.74287847894,3.74287847894
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.6484192973,0.232595022792,0.0,0.0,5.48122459637,1.0115996781,4.19913313645,4.19913313645
 04/01  22:00:00,16.3027042819,0.88688000745,0.0,0.0,5.48122459637,1.0115996781,15.943365487,15.943365487
 04/01  23:00:00,16.7048852286,1.28906095417,0.0,0.0,5.48122459637,1.0115996781,23.5196949064,23.5196949064
 04/01  24:00:00,17.0436783032,1.62785402876,0.0,0.0,5.48122459637,1.0115996781,29.5936770708,29.5936770708
 04/02  01:00:00,17.1392553191,1.72343104462,0.0,0.0,5.48122459637,1.0115996781,31.661530174,31.661530174
 04/02  02:00:00,17.4633402874,2.04751601294,0.0,0.0,5.48122459637,1.0115996781,37.3309131957,37.3309131957
 04/02  03:00:00,17.5371118682,2.12128759378,0.0,0.0,5.48122459637,1.0115996781,39.1338215252,39.1338215252
 04/02  04:00:00,17.9078310764,2.49200680196,0.0,0.0,5.48122459637,1.0115996781,45.5386795589,45.5386795589
 04/02  05:00:00,17.8678246575,2.45200038307,0.0,0.0,5.48122459637,1.0115996781,45.3571888948,45.3571888948
 04/02  06:00:00,18.0707862535,2.65496197899,0.0,0.0,5.48122459637,1.0115996781,48.559701742,48.559701742
 04/02  07:00:00,10.3720033213,2.39201238018,0.0,0.0,5.48122459637,1.0115996781,44.2666307134,44.2666307134
 04/02  08:00:00,8.63065540006,2.13783112559,0.0,0.0,5.48122459637,1.0115996781,39.0847159538,39.0847159538
 04/02  09:00:00,7.76216671483,1.26934244037,0.0,0.0,5.48122459637,1.0115996781,23.4548591041,23.4548591041
 04/02  10:00:00,6.77104296491,0.278218690441,0.0,0.0,5.48122459637,1.0115996781,5.09608146933,5.09608146933
 04/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  24:00:00,15.7254359782,0.309611703757,0.0,0.0,5.48122459637,1.0115996781,5.5579021539,5.5579021539
 04/03  01:00:00,16.1492665627,0.733442288229,0.0,0.0,5.48122459637,1.0115996781,13.4931371466,13.4931371466
 04/03  02:00:00,16.4210895081,1.00526523361,0.0,0.0,5.48122459637,1.0115996781,18.5248913497,18.5248913497
 04/03  03:00:00,16.6931925072,1.2773682327,0.0,0.0,5.48122459637,1.0115996781,23.3596361213,23.3596361213
 04/03  04:00:00,16.7982929258,1.38246865135,0.0,0.0,5.48122459637,1.0115996781,25.5413917045,25.5413917045
 04/03  05:00:00,17.0635982056,1.64777393115,0.0,0.0,5.48122459637,1.0115996781,30.1723018594,30.1723018594
 04/03  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,48.8480088224,48.8480088224
 04/03  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,41.2274204914,41.2274204914
 04/03  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,26.9772339591,26.9772339591
 04/03  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.45890249819,9.45890249819
 04/03  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.3584586583,5.3584586583
 04/03  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.44830327307,2.44830327307
 04/03  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.576263143544,0.576263143544
 04/03  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.5818805931,12.5818805931
 04/04  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,8.65277014793,8.65277014793
 04/04  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.27148229484,6.27148229484
 04/04  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.55182642009,4.55182642009
 04/04  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.1917644248,3.1917644248
 04/04  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.77899270876,1.77899270876
 04/04  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,1.20414609499,1.20414609499
 04/04  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0456513118069,0.0456513118069
 04/04  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
