Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  21:00:00,16.1348347148,0.71901044035,0.0,0.0,5.48122459637,1.0115996781,12.8850214861,12.8850214861
 04/04  22:00:00,16.4441531759,1.02832890148,0.0,0.0,5.48122459637,1.0115996781,18.5277293749,18.5277293749
 04/04  23:00:00,16.6579421344,1.24211785996,0.0,0.0,5.48122459637,1.0115996781,22.7654101863,22.7654101863
 04/04  24:00:00,16.8987397432,1.48291546869,0.0,0.0,5.48122459637,1.0115996781,26.9127546731,26.9127546731
 04/05  01:00:00,17.0212259511,1.60540167664,0.0,0.0,5.48122459637,1.0115996781,29.5905695943,29.5905695943
 04/05  02:00:00,17.2645761096,1.84875183516,0.0,0.0,5.48122459637,1.0115996781,33.6163059161,33.6163059161
 04/05  03:00:00,17.3354369462,1.91961267176,0.0,0.0,5.48122459637,1.0115996781,35.4914756655,35.4914756655
 04/05  04:00:00,17.6215384483,2.20571417382,0.0,0.0,5.48122459637,1.0115996781,40.1796390676,40.1796390676
 04/05  05:00:00,17.6646304782,2.24880620376,0.0,0.0,5.48122459637,1.0115996781,41.6558221296,41.6558221296
 04/05  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,67.8538095003,67.8538095003
 04/05  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,59.7137076782,59.7137076782
 04/05  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,48.4397402798,48.4397402798
 04/05  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,33.167476749,33.167476749
 04/05  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,19.6851190306,19.6851190306
 04/05  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.03938362387,9.03938362387
 04/05  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,6.61508166616,6.61508166616
 04/05  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.71920006714,4.71920006714
 04/05  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.30175188083,3.30175188083
 04/05  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.13889426972,2.13889426972
 04/05  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.63970907295,1.63970907295
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.7740284967,0.35820422223,0.0,0.0,5.48122459637,1.0115996781,6.39339343465,6.39339343465
 04/05  21:00:00,16.2060693077,0.79024503326,0.0,0.0,5.48122459637,1.0115996781,14.104781091,14.104781091
 04/05  22:00:00,17.0461790169,1.63035474246,0.0,0.0,5.48122459637,1.0115996781,29.5058669941,29.5058669941
 04/05  23:00:00,16.9712582383,1.55543396381,0.0,0.0,5.48122459637,1.0115996781,28.3554113168,28.3554113168
 04/05  24:00:00,17.8483654394,2.43254116489,0.0,0.0,5.48122459637,1.0115996781,44.350747777,44.350747777
 04/06  01:00:00,17.5065434426,2.09071916818,0.0,0.0,5.48122459637,1.0115996781,38.2907160195,38.2907160195
 04/06  02:00:00,18.4984831323,3.08265885787,0.0,0.0,5.48122459637,1.0115996781,56.4372299741,56.4372299741
 04/06  03:00:00,17.9232301925,2.50740591801,0.0,0.0,5.48122459637,1.0115996781,46.0740761221,46.0740761221
 04/06  04:00:00,18.9475891049,3.53176483047,0.0,0.0,5.48122459637,1.0115996781,64.8785095428,64.8785095428
 04/06  05:00:00,18.2230082562,2.80718398173,0.0,0.0,5.48122459637,1.0115996781,51.6977516458,51.6977516458
 04/06  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,97.7463434806,97.7463434806
 04/06  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,81.7984454613,81.7984454613
 04/06  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,65.4225638699,65.4225638699
 04/06  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,40.1771245722,40.1771245722
 04/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,15.9987789884,15.9987789884
 04/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.48823918807,6.48823918807
 04/06  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.50336083305,4.50336083305
 04/06  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.09006638895,2.09006638895
 04/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.502907602136,0.502907602136
 04/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.137933058044,0.137933058044
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.7976926593,0.381868384789,0.0,0.0,5.48122459637,1.0115996781,6.80209680872,6.80209680872
 04/06  24:00:00,16.1467803527,0.730956078268,0.0,0.0,5.48122459637,1.0115996781,13.1890401277,13.1890401277
 04/07  01:00:00,16.4608903077,1.04506603326,0.0,0.0,5.48122459637,1.0115996781,18.9150043282,18.9150043282
 04/07  02:00:00,16.6324895018,1.21666522731,0.0,0.0,5.48122459637,1.0115996781,22.1754430284,22.1754430284
 04/07  03:00:00,16.9431573948,1.52733312035,0.0,0.0,5.48122459637,1.0115996781,27.7931776403,27.7931776403
 04/07  04:00:00,16.9970721553,1.58124788085,0.0,0.0,5.48122459637,1.0115996781,28.9429715535,28.9429715535
 04/07  05:00:00,17.2008067494,1.78498247497,0.0,0.0,5.48122459637,1.0115996781,32.5681844261,32.5681844261
 04/07  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,45.3258205304,45.3258205304
 04/07  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,31.9407474044,31.9407474044
 04/07  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,17.2165972054,17.2165972054
 04/07  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.1419468386,8.1419468386
 04/07  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.90132398884,5.90132398884
 04/07  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.05582711136,4.05582711136
 04/07  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.54878128844,2.54878128844
 04/07  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.544863717535,0.544863717535
 04/07  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.7754461981,0.359621923633,0.0,0.0,5.48122459637,1.0115996781,6.45152308394,6.45152308394
 04/08  02:00:00,16.094584787,0.67876051252,0.0,0.0,5.48122459637,1.0115996781,12.2089351712,12.2089351712
 04/08  03:00:00,16.0825661695,0.666741895018,0.0,0.0,5.48122459637,1.0115996781,12.1538908193,12.1538908193
 04/08  04:00:00,16.125656635,0.709832360487,0.0,0.0,5.48122459637,1.0115996781,13.0523309109,13.0523309109
 04/08  05:00:00,15.960895738,0.545071463531,0.0,0.0,5.48122459637,1.0115996781,10.073912076,10.073912076
 04/08  06:00:00,15.8952746698,0.479450395303,0.0,0.0,5.48122459637,1.0115996781,8.80901053445,8.80901053445
 04/08  07:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,18.4703664723,18.4703664723
 04/08  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,11.0473725082,11.0473725082
 04/08  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,8.44316662331,8.44316662331
 04/08  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,6.73304250271,6.73304250271
 04/08  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,5.43505945127,5.43505945127
 04/08  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.28435366019,5.28435366019
 04/08  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.90723821066,4.90723821066
 04/08  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.77173119419,3.77173119419
 04/08  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.879186991,2.879186991
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  02:00:00,15.7727009201,0.356876645602,0.0,0.0,5.48122459637,1.0115996781,6.41830953067,6.41830953067
 04/09  03:00:00,15.9277548567,0.511930582253,0.0,0.0,5.48122459637,1.0115996781,9.4307499222,9.4307499222
 04/09  04:00:00,16.4837356948,1.06791142033,0.0,0.0,5.48122459637,1.0115996781,19.5259185231,19.5259185231
 04/09  05:00:00,16.4892306535,1.07340637904,0.0,0.0,5.48122459637,1.0115996781,19.8920732907,19.8920732907
 04/09  06:00:00,16.9737160931,1.55789181862,0.0,0.0,5.48122459637,1.0115996781,28.4884359762,28.4884359762
 04/09  07:00:00,7.73600075504,1.24317648057,0.0,0.0,5.48122459637,1.0115996781,23.0578857959,23.0578857959
 04/09  08:00:00,7.91872179463,1.42589752017,0.0,0.0,5.48122459637,1.0115996781,26.0733591974,26.0733591974
 04/09  09:00:00,7.24899736508,0.756173090614,0.0,0.0,5.48122459637,1.0115996781,14.0297610093,14.0297610093
 04/09  10:00:00,6.85781267258,0.364988398116,0.0,0.0,5.48122459637,1.0115996781,6.76792217203,6.76792217203
 04/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.8660132755,0.450189001043,0.0,0.0,5.48122459637,1.0115996781,8.22817146856,8.22817146856
 04/09  23:00:00,16.0090166643,0.593192389847,0.0,0.0,5.48122459637,1.0115996781,10.8841422096,10.8841422096
 04/09  24:00:00,16.4538349388,1.03801066436,0.0,0.0,5.48122459637,1.0115996781,19.0842624084,19.0842624084
 04/10  01:00:00,16.3002320901,0.884407815615,0.0,0.0,5.48122459637,1.0115996781,16.1747859988,16.1747859988
 04/10  02:00:00,16.6936312803,1.2778070058,0.0,0.0,5.48122459637,1.0115996781,23.4195798278,23.4195798278
 04/10  03:00:00,16.4098010513,0.993976776885,0.0,0.0,5.48122459637,1.0115996781,18.2158004038,18.2158004038
 04/10  04:00:00,16.8393575744,1.42353329993,0.0,0.0,5.48122459637,1.0115996781,26.131716157,26.131716157
 04/10  05:00:00,16.5333475787,1.11752330423,0.0,0.0,5.48122459637,1.0115996781,20.5057976475,20.5057976475
 04/10  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,42.6141150052,42.6141150052
 04/10  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,31.3689276817,31.3689276817
 04/10  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,20.1078118917,20.1078118917
 04/10  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.21620006589,9.21620006589
 04/10  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.67356349908,6.67356349908
 04/10  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.87451195523,4.87451195523
 04/10  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.5214531075,3.5214531075
 04/10  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.57122690592,1.57122690592
 04/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.375836485842,0.375836485842
 04/10  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.9140249647,0.498200690257,0.0,0.0,5.48122459637,1.0115996781,8.87968675287,8.87968675287
 04/10  23:00:00,16.2948166195,0.878992345085,0.0,0.0,5.48122459637,1.0115996781,15.8955459387,15.8955459387
 04/10  24:00:00,16.7110810631,1.29525678859,0.0,0.0,5.48122459637,1.0115996781,23.3767125712,23.3767125712
 04/11  01:00:00,16.9571508819,1.5413266074,0.0,0.0,5.48122459637,1.0115996781,28.271278623,28.271278623
 04/11  02:00:00,17.3363757222,1.92055144769,0.0,0.0,5.48122459637,1.0115996781,34.8171819872,34.8171819872
 04/11  03:00:00,17.5157203364,2.09989606198,0.0,0.0,5.48122459637,1.0115996781,38.7252841805,38.7252841805
 04/11  04:00:00,17.9549609835,2.539136709,0.0,0.0,5.48122459637,1.0115996781,46.1705500894,46.1705500894
 04/11  05:00:00,18.0248368171,2.60901254262,0.0,0.0,5.48122459637,1.0115996781,48.3107212127,48.3107212127
 04/11  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,75.682474723,75.682474723
 04/11  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,63.6791552665,63.6791552665
 04/11  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,45.7148832354,45.7148832354
 04/11  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.2899872431,20.2899872431
 04/11  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.128082681,7.128082681
 04/11  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.24236615266,4.24236615266
 04/11  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.46519209077,2.46519209077
 04/11  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.482240895681,0.482240895681
 04/11  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.3561295979,12.3561295979
 04/12  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,9.13219391633,9.13219391633
 04/12  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.24083634118,7.24083634118
 04/12  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.83586476551,5.83586476551
 04/12  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.15890980174,5.15890980174
 04/12  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.32824020077,4.32824020077
 04/12  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.04805595225,4.04805595225
 04/12  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.30856897587,3.30856897587
 04/12  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.74680795836,2.74680795836
 04/12  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.20919560255,2.20919560255
 04/12  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.34166031239,2.34166031239
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.6535274173,0.2377031428,0.0,0.0,5.48122459637,1.0115996781,4.29638261612,4.29638261612
 04/12  24:00:00,15.7431172111,0.327292936591,0.0,0.0,5.48122459637,1.0115996781,5.89333744901,5.89333744901
 04/13  01:00:00,15.7985877803,0.382763505835,0.0,0.0,5.48122459637,1.0115996781,6.90459360674,6.90459360674
 04/13  02:00:00,15.9365707391,0.520746464612,0.0,0.0,5.48122459637,1.0115996781,9.5308433913,9.5308433913
 04/13  03:00:00,15.8924154948,0.476591220363,0.0,0.0,5.48122459637,1.0115996781,8.80060503362,8.80060503362
 04/13  04:00:00,15.9377340664,0.521909791902,0.0,0.0,5.48122459637,1.0115996781,9.64238357627,9.64238357627
 04/13  05:00:00,16.3527597737,0.936935499285,0.0,0.0,5.48122459637,1.0115996781,17.3762375337,17.3762375337
 04/13  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,27.3315430656,27.3315430656
 04/13  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,20.0180149117,20.0180149117
 04/13  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,11.4955715966,11.4955715966
 04/13  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.24193410758,8.24193410758
 04/13  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.89267525953,6.89267525953
 04/13  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.56772798909,5.56772798909
 04/13  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.74166808791,4.74166808791
 04/13  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.10676607194,3.10676607194
 04/13  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.11441316681,2.11441316681
 04/13  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.60430613998,1.60430613998
 04/13  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.68820126871,1.68820126871
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.1609885547,12.1609885547
 04/14  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,7.77968612036,7.77968612036
 04/14  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,5.13241723279,5.13241723279
 04/14  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.30703630667,3.30703630667
 04/14  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.18048611097,2.18048611097
 04/14  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.12339267524,1.12339267524
 04/14  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.620210604586,0.620210604586
 04/14  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.173418599951,0.173418599951
 04/14  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.283027473998,0.283027473998
 04/14  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.113318360254,0.113318360254
 04/14  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.17584597357,1.17584597357
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,16.1644113051,0.748587030587,0.0,0.0,5.48122459637,1.0115996781,13.5188452386,13.5188452386
 04/14  22:00:00,16.3859971494,0.970172874905,0.0,0.0,5.48122459637,1.0115996781,17.6075687908,17.6075687908
 04/14  23:00:00,16.5104406382,1.0946163637,0.0,0.0,5.48122459637,1.0115996781,19.9993507404,19.9993507404
 04/14  24:00:00,16.709005784,1.29318150955,0.0,0.0,5.48122459637,1.0115996781,23.5954512077,23.5954512077
 04/15  01:00:00,16.7334421846,1.31761791013,0.0,0.0,5.48122459637,1.0115996781,24.1541512966,24.1541512966
 04/15  02:00:00,16.9350268555,1.51920258103,0.0,0.0,5.48122459637,1.0115996781,27.7858539405,27.7858539405
 04/15  03:00:00,16.9445795644,1.52875528992,0.0,0.0,5.48122459637,1.0115996781,28.0807108496,28.0807108496
 04/15  04:00:00,17.2044487927,1.78862451822,0.0,0.0,5.48122459637,1.0115996781,32.7559922409,32.7559922409
 04/15  05:00:00,17.1921778147,1.77635354026,0.0,0.0,5.48122459637,1.0115996781,32.6732967679,32.6732967679
 04/15  06:00:00,17.4705180059,2.05469373148,0.0,0.0,5.48122459637,1.0115996781,37.670829547,37.670829547
 04/15  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,55.3602889915,55.3602889915
 04/15  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,48.1499142795,48.1499142795
 04/15  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,40.1748042552,40.1748042552
 04/15  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,36.4513396754,36.4513396754
 04/15  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,33.4890563075,33.4890563075
 04/15  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.808232387,32.808232387
 04/15  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,33.446504695,33.446504695
 04/15  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,31.8530813638,31.8530813638
 04/15  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,29.4486278011,29.4486278011
 04/15  16:00:00,7.5898236487,1.09699937423,0.0,0.0,5.48122459637,1.0115996781,19.509471948,19.509471948
 04/15  17:00:00,7.57756292888,1.08473865441,0.0,0.0,5.48122459637,1.0115996781,19.6010209419,19.6010209419
 04/15  18:00:00,8.1452248674,1.65240059294,0.0,0.0,5.48122459637,1.0115996781,30.0393978839,30.0393978839
 04/15  19:00:00,9.42540980072,1.44541885959,0.0,0.0,5.48122459637,1.0115996781,26.4489713994,26.4489713994
 04/15  20:00:00,17.6545617126,2.23873743809,0.0,0.0,5.48122459637,1.0115996781,40.8951078605,40.8951078605
 04/15  21:00:00,17.2468872288,1.83106295437,0.0,0.0,5.48122459637,1.0115996781,33.5707782523,33.5707782523
 04/15  22:00:00,17.9901769322,2.57435265771,0.0,0.0,5.48122459637,1.0115996781,47.1473159079,47.1473159079
 04/15  23:00:00,17.4119815141,1.99615723968,0.0,0.0,5.48122459637,1.0115996781,36.654841405,36.654841405
 04/15  24:00:00,18.1308191399,2.71499486545,0.0,0.0,5.48122459637,1.0115996781,49.794595593,49.794595593
 04/16  01:00:00,17.4738700902,2.05804581575,0.0,0.0,5.48122459637,1.0115996781,37.8292377837,37.8292377837
 04/16  02:00:00,18.1654925345,2.74966826006,0.0,0.0,5.48122459637,1.0115996781,50.4762781417,50.4762781417
 04/16  03:00:00,17.4699734994,2.05414922498,0.0,0.0,5.48122459637,1.0115996781,37.7990526925,37.7990526925
 04/16  04:00:00,18.1441179277,2.72829365327,0.0,0.0,5.48122459637,1.0115996781,50.1443456544,50.1443456544
 04/16  05:00:00,17.4510306363,2.03520636182,0.0,0.0,5.48122459637,1.0115996781,37.4745942543,37.4745942543
 04/16  06:00:00,18.139331267,2.72350699251,0.0,0.0,5.48122459637,1.0115996781,50.0802186691,50.0802186691
 04/16  07:00:00,8.46561217251,1.97278789805,0.0,0.0,5.48122459637,1.0115996781,36.3418094578,36.3418094578
 04/16  08:00:00,8.85974778771,2.36692351325,0.0,0.0,5.48122459637,1.0115996781,43.5359858383,43.5359858383
 04/16  09:00:00,7.95442071063,1.46159643617,0.0,0.0,5.48122459637,1.0115996781,26.9526249296,26.9526249296
 04/16  10:00:00,7.91763100259,1.42480672812,0.0,0.0,5.48122459637,1.0115996781,26.1974986295,26.1974986295
 04/16  11:00:00,7.23669931256,0.743875038095,0.0,0.0,5.48122459637,1.0115996781,13.7741330535,13.7741330535
 04/16  12:00:00,6.78519804427,0.292373769804,0.0,0.0,5.48122459637,1.0115996781,5.50167356833,5.50167356833
 04/16  13:00:00,6.49716844754,0.0043441730749,0.0,0.0,5.48122459637,1.0115996781,0.111547145563,0.111547145563
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.6728340635,0.257009789012,0.0,0.0,5.48122459637,1.0115996781,4.86073558233,4.86073558233
 04/16  21:00:00,16.250021677,0.834197402582,0.0,0.0,5.48122459637,1.0115996781,15.301814919,15.301814919
 04/16  22:00:00,16.6084286483,1.19260437384,0.0,0.0,5.48122459637,1.0115996781,21.9537167344,21.9537167344
 04/16  23:00:00,17.042602159,1.62677788452,0.0,0.0,5.48122459637,1.0115996781,29.6584187484,29.6584187484
 04/16  24:00:00,17.2883443872,1.87252011277,0.0,0.0,5.48122459637,1.0115996781,34.5109086013,34.5109086013
 04/17  01:00:00,17.7470960944,2.33127181993,0.0,0.0,5.48122459637,1.0115996781,42.5483863023,42.5483863023
 04/17  02:00:00,17.8825658682,2.46674159369,0.0,0.0,5.48122459637,1.0115996781,45.5932110678,45.5932110678
 04/17  03:00:00,18.3068791076,2.89105483315,0.0,0.0,5.48122459637,1.0115996781,52.8401174922,52.8401174922
 04/17  04:00:00,18.320557307,2.90473303249,0.0,0.0,5.48122459637,1.0115996781,53.8593477697,53.8593477697
 04/17  05:00:00,18.7206592198,3.30483494533,0.0,0.0,5.48122459637,1.0115996781,60.486190664,60.486190664
 04/17  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,87.5835727032,87.5835727032
 04/17  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,73.8626524226,73.8626524226
 04/17  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,56.2890198949,56.2890198949
 04/17  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,32.3390718818,32.3390718818
 04/17  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.7821247812,11.7821247812
 04/17  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.60673731234,6.60673731234
 04/17  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.87415109903,4.87415109903
 04/17  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.64321190706,2.64321190706
 04/17  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.966007656471,0.966007656471
 04/17  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0319890352531,0.0319890352531
 04/17  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.8554899834,0.43966570895,0.0,0.0,5.48122459637,1.0115996781,7.8223496809,7.8223496809
 04/17  24:00:00,16.3223291261,0.906504851669,0.0,0.0,5.48122459637,1.0115996781,16.3499631016,16.3499631016
 04/18  01:00:00,16.5148243076,1.09900003312,0.0,0.0,5.48122459637,1.0115996781,19.8218826946,19.8218826946
 04/18  02:00:00,16.650915635,1.23509136054,0.0,0.0,5.48122459637,1.0115996781,22.6233100365,22.6233100365
 04/18  03:00:00,16.8735551771,1.45773090259,0.0,0.0,5.48122459637,1.0115996781,26.4264533078,26.4264533078
 04/18  04:00:00,16.9759903811,1.56016610661,0.0,0.0,5.48122459637,1.0115996781,28.7381479547,28.7381479547
 04/18  05:00:00,17.2400307377,1.8242064632,0.0,0.0,5.48122459637,1.0115996781,33.1499941188,33.1499941188
 04/18  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,52.3473086635,52.3473086635
 04/18  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,42.0607394342,42.0607394342
 04/18  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,26.4201893629,26.4201893629
 04/18  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.33448801832,9.33448801832
 04/18  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.51031497652,5.51031497652
 04/18  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.7587737001,2.7587737001
 04/18  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,1.26702103443,1.26702103443
 04/18  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  02:00:00,15.7207595611,0.304935286628,0.0,0.0,5.48122459637,1.0115996781,5.45513305864,5.45513305864
 04/19  03:00:00,16.0674930051,0.651668730596,0.0,0.0,5.48122459637,1.0115996781,11.6944518182,11.6944518182
 04/19  04:00:00,16.3224829084,0.906658633941,0.0,0.0,5.48122459637,1.0115996781,16.5825994702,16.5825994702
 04/19  05:00:00,16.6419160792,1.22609180473,0.0,0.0,5.48122459637,1.0115996781,22.1875035504,22.1875035504
 04/19  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,38.7542067671,38.7542067671
 04/19  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,28.5414351972,28.5414351972
 04/19  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,14.4723494928,14.4723494928
 04/19  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.28913979486,7.28913979486
 04/19  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.3540164796,4.3540164796
 04/19  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.74020036375,1.74020036375
 04/19  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.316831757999,0.316831757999
 04/19  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  02:00:00,15.8318419111,0.416017636604,0.0,0.0,5.48122459637,1.0115996781,7.43310255805,7.43310255805
 04/20  03:00:00,16.2255504577,0.809726183266,0.0,0.0,5.48122459637,1.0115996781,14.7358459307,14.7358459307
 04/20  04:00:00,16.4634034686,1.0475791941,0.0,0.0,5.48122459637,1.0115996781,18.9767646269,18.9767646269
 04/20  05:00:00,16.6010105934,1.18518631897,0.0,0.0,5.48122459637,1.0115996781,21.7917176888,21.7917176888
 04/20  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,37.4596893985,37.4596893985
 04/20  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,26.2429993403,26.2429993403
 04/20  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,12.2172822428,12.2172822428
 04/20  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.81678794467,6.81678794467
 04/20  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.86562440165,3.86562440165
 04/20  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.29909765101,1.29909765101
 04/20  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.122165692727,0.122165692727
 04/20  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  02:00:00,15.7227674896,0.306943215104,0.0,0.0,5.48122459637,1.0115996781,5.51035545061,5.51035545061
 04/21  03:00:00,16.0682119355,0.652387661052,0.0,0.0,5.48122459637,1.0115996781,11.6540339802,11.6540339802
 04/21  04:00:00,16.3129292342,0.897104959784,0.0,0.0,5.48122459637,1.0115996781,16.5244201722,16.5244201722
 04/21  05:00:00,16.5244421623,1.10861788785,0.0,0.0,5.48122459637,1.0115996781,20.1495518527,20.1495518527
 04/21  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.8449042367,32.8449042367
 04/21  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,22.1161325121,22.1161325121
 04/21  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,10.3807708342,10.3807708342
 04/21  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.7909044744,6.7909044744
 04/21  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.66450872831,4.66450872831
 04/21  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.39153478881,2.39153478881
 04/21  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.678445444179,0.678445444179
 04/21  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  02:00:00,15.8944945724,0.478670297924,0.0,0.0,5.48122459637,1.0115996781,8.53186261933,8.53186261933
 04/22  03:00:00,16.5250632811,1.10923900664,0.0,0.0,5.48122459637,1.0115996781,20.0838807069,20.0838807069
 04/22  04:00:00,16.5709352936,1.15511101912,0.0,0.0,5.48122459637,1.0115996781,21.2069505101,21.2069505101
 04/22  05:00:00,17.215621003,1.79979672855,0.0,0.0,5.48122459637,1.0115996781,32.7218634232,32.7218634232
 04/22  06:00:00,15.4334976962,1.50484008839,0.0,0.0,5.48122459637,1.0115996781,27.7551325039,27.7551325039
 04/22  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,49.3788088331,49.3788088331
 04/22  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,31.0337817731,31.0337817731
 04/22  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,13.0695049688,13.0695049688
 04/22  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,7.73636819263,7.73636819263
 04/22  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,4.9200893154,4.9200893154
 04/22  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.40927669572,3.40927669572
 04/22  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.7366683124,1.7366683124
 04/22  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.43378251212,0.43378251212
 04/22  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  04:00:00,16.0739691047,0.658144830219,0.0,0.0,5.48122459637,1.0115996781,11.8102055175,11.8102055175
 04/23  05:00:00,16.0803466139,0.664522339405,0.0,0.0,5.48122459637,1.0115996781,12.0665008129,12.0665008129
 04/23  06:00:00,14.5101322042,0.581474596407,0.0,0.0,5.48122459637,1.0115996781,10.5448958947,10.5448958947
 04/23  07:00:00,6.73542712711,0.242602852646,0.0,0.0,5.48122459637,1.0115996781,4.35228237506,4.35228237506
 04/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  05:00:00,15.5957799378,0.179955663315,0.0,0.0,5.48122459637,1.0115996781,3.25526074153,3.25526074153
 04/24  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,15.1778991321,15.1778991321
 04/24  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,10.4159058118,10.4159058118
 04/24  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.12339032741,7.12339032741
 04/24  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.97676024222,3.97676024222
 04/24  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.36920910416,1.36920910416
 04/24  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/24  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
