Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,13.9539816259,13.9539816259
 04/25  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,9.29579204706,9.29579204706
 04/25  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.67356356237,6.67356356237
 04/25  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.71752294538,4.71752294538
 04/25  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.34804639865,3.34804639865
 04/25  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.80602754142,1.80602754142
 04/25  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.585042752107,0.585042752107
 04/25  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.7394521545,0.323627880069,0.0,0.0,5.48122459637,1.0115996781,5.80338987637,5.80338987637
 04/26  04:00:00,15.8347783868,0.41895411233,0.0,0.0,5.48122459637,1.0115996781,7.61193647956,7.61193647956
 04/26  05:00:00,16.1874543476,0.77163007312,0.0,0.0,5.48122459637,1.0115996781,14.12118266,14.12118266
 04/26  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,22.2637101435,22.2637101435
 04/26  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,12.8566119432,12.8566119432
 04/26  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,8.95831571003,8.95831571003
 04/26  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.87727071368,6.87727071368
 04/26  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.4005695553,5.4005695553
 04/26  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.89595622416,3.89595622416
 04/26  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.72658755462,2.72658755462
 04/26  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.68565101363,0.68565101363
 04/26  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.6577831138,12.6577831138
 04/27  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,8.72230363129,8.72230363129
 04/27  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.36337906314,6.36337906314
 04/27  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.55812526299,4.55812526299
 04/27  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.26232069351,3.26232069351
 04/27  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.3487867135,2.3487867135
 04/27  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.52669161776,2.52669161776
 04/27  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.09260032434,2.09260032434
 04/27  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.84322131269,1.84322131269
 04/27  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.68463031355,1.68463031355
 04/27  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.98038702136,1.98038702136
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.6092563814,0.19343210696,0.0,0.0,5.48122459637,1.0115996781,3.49803707597,3.49803707597
 04/27  22:00:00,16.0512883263,0.635464051805,0.0,0.0,5.48122459637,1.0115996781,11.5308513516,11.5308513516
 04/27  23:00:00,16.2367508849,0.820926610404,0.0,0.0,5.48122459637,1.0115996781,14.9779841347,14.9779841347
 04/27  24:00:00,16.8759873156,1.46016304117,0.0,0.0,5.48122459637,1.0115996781,26.7704803449,26.7704803449
 04/28  01:00:00,16.720200518,1.30437624353,0.0,0.0,5.48122459637,1.0115996781,23.9155392887,23.9155392887
 04/28  02:00:00,17.4351205712,2.01929629675,0.0,0.0,5.48122459637,1.0115996781,37.1222410912,37.1222410912
 04/28  03:00:00,17.0138030939,1.59797881943,0.0,0.0,5.48122459637,1.0115996781,29.3353010026,29.3353010026
 04/28  04:00:00,17.633754641,2.21793036656,0.0,0.0,5.48122459637,1.0115996781,40.8142977811,40.8142977811
 04/28  05:00:00,17.0415282172,1.62570394273,0.0,0.0,5.48122459637,1.0115996781,29.8667528906,29.8667528906
 04/28  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,55.0784709837,55.0784709837
 04/28  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,37.4773822014,37.4773822014
 04/28  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,24.9399293934,24.9399293934
 04/28  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.8872589269,12.8872589269
 04/28  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.28180616154,8.28180616154
 04/28  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.10789033583,7.10789033583
 04/28  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,6.62516063447,6.62516063447
 04/28  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.75203227394,5.75203227394
 04/28  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.4634836242,4.4634836242
 04/28  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.09626262793,3.09626262793
 04/28  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.34061171782,2.34061171782
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.7954632919,0.379639017458,0.0,0.0,5.48122459637,1.0115996781,6.80134146148,6.80134146148
 04/28  22:00:00,15.8883128471,0.472488572684,0.0,0.0,5.48122459637,1.0115996781,8.4617013288,8.4617013288
 04/28  23:00:00,16.2646902006,0.848865926128,0.0,0.0,5.48122459637,1.0115996781,15.480975064,15.480975064
 04/28  24:00:00,16.2069716797,0.791147405237,0.0,0.0,5.48122459637,1.0115996781,14.463749782,14.463749782
 04/29  01:00:00,16.6450285442,1.2292042697,0.0,0.0,5.48122459637,1.0115996781,22.4624928134,22.4624928134
 04/29  02:00:00,16.4583603152,1.04253604071,0.0,0.0,5.48122459637,1.0115996781,19.1197386511,19.1197386511
 04/29  03:00:00,16.9340188569,1.51819458239,0.0,0.0,5.48122459637,1.0115996781,27.7997937916,27.7997937916
 04/29  04:00:00,16.6107914875,1.19496721299,0.0,0.0,5.48122459637,1.0115996781,21.9697817024,21.9697817024
 04/29  05:00:00,17.0581900625,1.64236578805,0.0,0.0,5.48122459637,1.0115996781,30.1447871379,30.1447871379
 04/29  06:00:00,13.6985293544,1.25703841323,0.0,0.0,5.48122459637,1.0115996781,23.1568027613,23.1568027613
 04/29  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,45.0863058424,45.0863058424
 04/29  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,33.9691140624,33.9691140624
 04/29  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,25.1176007887,25.1176007887
 04/29  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,20.054400333,20.054400333
 04/29  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,13.2242340081,13.2242340081
 04/29  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,10.3741074907,10.3741074907
 04/29  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.62751728849,9.62751728849
 04/29  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.12138790431,9.12138790431
 04/29  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.72028641193,8.72028641193
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.75939226633,0.266567991865,0.0,0.0,5.48122459637,1.0115996781,4.78913291505,4.78913291505
 04/29  19:00:00,7.0632253369,0.570401062433,0.0,0.0,5.48122459637,1.0115996781,10.1938715501,10.1938715501
 04/29  20:00:00,14.8576240514,0.928966443607,0.0,0.0,5.48122459637,1.0115996781,17.1605470738,17.1605470738
 04/29  21:00:00,16.7462735317,1.33044925726,0.0,0.0,5.48122459637,1.0115996781,24.1786401722,24.1786401722
 04/29  22:00:00,16.895971272,1.48014699754,0.0,0.0,5.48122459637,1.0115996781,27.2975842659,27.2975842659
 04/29  23:00:00,17.1342969806,1.71847270614,0.0,0.0,5.48122459637,1.0115996781,31.2956553372,31.2956553372
 04/29  24:00:00,17.1553030452,1.73947877072,0.0,0.0,5.48122459637,1.0115996781,32.1382134202,32.1382134202
 04/30  01:00:00,17.3104775697,1.89465329527,0.0,0.0,5.48122459637,1.0115996781,34.549989963,34.549989963
 04/30  02:00:00,17.2344643563,1.81864008184,0.0,0.0,5.48122459637,1.0115996781,33.671154116,33.671154116
 04/30  03:00:00,17.3268697456,1.91104547116,0.0,0.0,5.48122459637,1.0115996781,34.8958313257,34.8958313257
 04/30  04:00:00,17.2342238219,1.81839954739,0.0,0.0,5.48122459637,1.0115996781,33.7087512221,33.7087512221
 04/30  05:00:00,17.3197310123,1.90390673788,0.0,0.0,5.48122459637,1.0115996781,34.7951000902,34.7951000902
 04/30  06:00:00,14.2419164621,1.80042552098,0.0,0.0,5.48122459637,1.0115996781,33.3872604928,33.3872604928
 04/30  07:00:00,8.31388000654,1.82105573208,0.0,0.0,5.48122459637,1.0115996781,33.3000668314,33.3000668314
 04/30  08:00:00,8.01869328403,1.52586900957,0.0,0.0,5.48122459637,1.0115996781,28.3429927159,28.3429927159
 04/30  09:00:00,7.69061903158,1.19779475712,0.0,0.0,5.48122459637,1.0115996781,21.9516958691,21.9516958691
 04/30  10:00:00,7.06137795879,0.568553684325,0.0,0.0,5.48122459637,1.0115996781,10.8037082167,10.8037082167
 04/30  11:00:00,6.82452591343,0.331701638964,0.0,0.0,5.48122459637,1.0115996781,6.28412206729,6.28412206729
 04/30  12:00:00,6.51929800666,0.0264737321974,0.0,0.0,5.48122459637,1.0115996781,0.679777073358,0.679777073358
 04/30  13:00:00,6.51286758942,0.0200433149511,0.0,0.0,5.48122459637,1.0115996781,0.514660565283,0.514660565283
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.51937897583,0.0265547013628,0.0,0.0,5.48122459637,1.0115996781,0.681856152419,0.681856152419
 04/30  20:00:00,14.2643450934,0.335687485588,0.0,0.0,5.48122459637,1.0115996781,6.30055212017,6.30055212017
 04/30  21:00:00,16.1684366004,0.752612325909,0.0,0.0,5.48122459637,1.0115996781,14.1234396078,14.1234396078
 04/30  22:00:00,16.4368545073,1.02103023285,0.0,0.0,5.48122459637,1.0115996781,18.7307139283,18.7307139283
 04/30  23:00:00,16.5716589006,1.15583462616,0.0,0.0,5.48122459637,1.0115996781,21.4969603112,21.4969603112
 04/30  24:00:00,16.7666306295,1.35080635499,0.0,0.0,5.48122459637,1.0115996781,24.7552963647,24.7552963647
 05/01  01:00:00,16.8131436018,1.3973193273,0.0,0.0,5.48122459637,1.0115996781,25.976533103,25.976533103
 05/01  02:00:00,16.9389820354,1.52315776099,0.0,0.0,5.48122459637,1.0115996781,27.8891235757,27.8891235757
 05/01  03:00:00,16.8892665896,1.47344231516,0.0,0.0,5.48122459637,1.0115996781,27.3437013924,27.3437013924
 05/01  04:00:00,16.959276819,1.54345254455,0.0,0.0,5.48122459637,1.0115996781,28.2186303522,28.2186303522
 05/01  05:00:00,16.8533114364,1.43748716194,0.0,0.0,5.48122459637,1.0115996781,26.6384748069,26.6384748069
 05/01  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,40.5806887663,40.5806887663
 05/01  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,22.750725985,22.750725985
 05/01  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,9.01749759764,9.01749759764
 05/01  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.67871736643,5.67871736643
 05/01  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.74824266208,2.74824266208
 05/01  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.504340403476,0.504340403476
 05/01  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,7.19221129897,7.19221129897
 05/02  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,4.22289764486,4.22289764486
 05/02  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,1.93665593474,1.93665593474
 05/02  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.252900454399,0.252900454399
 05/02  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.48623368827,8.48623368827
 05/03  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.36268586886,5.36268586886
 05/03  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,3.38282718794,3.38282718794
 05/03  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.00525264718,2.00525264718
 05/03  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.21573861765,1.21573861765
 05/03  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.403835621849,0.403835621849
 05/03  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.14119073073,0.14119073073
 05/03  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.8950836156,0.479259341161,0.0,0.0,5.48122459637,1.0115996781,8.56345786376,8.56345786376
 05/04  03:00:00,16.4070079366,0.991183662155,0.0,0.0,5.48122459637,1.0115996781,17.7451128576,17.7451128576
 05/04  04:00:00,16.6830404744,1.26721619997,0.0,0.0,5.48122459637,1.0115996781,22.7342358729,22.7342358729
 05/04  05:00:00,16.829875777,1.41405150256,0.0,0.0,5.48122459637,1.0115996781,25.7957071241,25.7957071241
 05/04  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,44.0713834409,44.0713834409
 05/04  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,29.0289521103,29.0289521103
 05/04  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,12.446848412,12.446848412
 05/04  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.88611450858,5.88611450858
 05/04  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.25499850862,3.25499850862
 05/04  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.846996255253,0.846996255253
 05/04  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.8053486357,0.389524361217,0.0,0.0,5.48122459637,1.0115996781,6.9537025537,6.9537025537
 05/05  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,25.3568101499,25.3568101499
 05/05  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,11.3785429399,11.3785429399
 05/05  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.54308967431,6.54308967431
 05/05  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.62550391045,3.62550391045
 05/05  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.20612009948,1.20612009948
 05/05  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,67.5195096613,9.06799730304,0.0160938880945,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,67.6401494084,9.06799730304,0.136733635186,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,11.3105293597,0.356205085202,0.0,0.0,5.48122459637,1.0115996781,6.38965961133,6.38965961133
 05/06  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,13.2293706814,13.2293706814
 05/06  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,8.3203101297,8.3203101297
 05/06  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,5.41853798153,5.41853798153
 05/06  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,2.83076008236,2.83076008236
 05/06  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.702917225961,0.702917225961
 05/06  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.065696848274,0.065696848274
 05/06  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.87148686099,8.87148686099
 05/08  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.4343718227,5.4343718227
 05/08  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,3.18410826694,3.18410826694
 05/08  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.23149034657,1.23149034657
 05/08  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0811799391407,0.0811799391407
 05/08  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,14.1625793951,14.1625793951
 05/09  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,8.39478881957,8.39478881957
 05/09  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,5.34476924518,5.34476924518
 05/09  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.5072559238,2.5072559238
 05/09  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.681866519694,0.681866519694
 05/09  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,11.8690269042,11.8690269042
 05/10  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,7.16508148117,7.16508148117
 05/10  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,3.96702629733,3.96702629733
 05/10  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.30440755128,1.30440755128
 05/10  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0170728332455,0.0170728332455
 05/10  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,67.5825079933,9.06799730304,0.0790922200942,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,67.7233805773,9.06799730304,0.21996480409,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.66933002634,9.66933002634
 05/11  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.65897524642,5.65897524642
 05/11  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,2.69664625755,2.69664625755
 05/11  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.332780388095,0.332780388095
 05/11  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,67.5523502328,9.06799730304,0.0489344595559,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,67.8332244117,9.06799730304,0.329808638493,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,68.0116135385,9.06799730304,0.508197765318,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,68.1781492725,9.06799730304,0.674733499275,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,7.23017729675,7.23017729675
 05/12  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,4.14182436732,4.14182436732
 05/12  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,1.79372524023,1.79372524023
 05/12  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.115410413068,0.115410413068
 05/12  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,67.5204399715,9.06799730304,0.0170241982383,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,67.9127945453,9.06799730304,0.409378772111,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,68.257838414,9.06799730304,0.754422640769,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,68.2781739622,9.06799730304,0.774758188953,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,7.51215160428,7.51215160428
 05/13  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,4.59326873699,4.59326873699
 05/13  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,2.31260515281,2.31260515281
 05/13  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.434416860226,0.434416860226
 05/13  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.90228833152,6.90228833152
 05/15  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,3.48726825113,3.48726825113
 05/15  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.589657595412,0.589657595412
 05/15  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,61.0252157801,9.06799730304,0.0146242813263,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,68.0451936018,9.06799730304,0.541777828616,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,68.4000519249,9.06799730304,0.896636151647,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,68.4687506113,9.06799730304,0.965334838124,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,68.1648078937,9.06799730304,0.661392120461,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.75857550198,4.75857550198
 05/16  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,2.34148563389,2.34148563389
 05/16  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.289400821294,0.289400821294
 05/16  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,67.6599423081,9.06799730304,0.156526534897,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,67.7986516792,9.06799730304,0.295235906002,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,67.7924080334,9.06799730304,0.288992260161,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
