Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.15428524832,9.15428524832
 05/17  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.86699341344,5.86699341344
 05/17  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,3.89167754733,3.89167754733
 05/17  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.11172751101,2.11172751101
 05/17  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.1075027089,1.1075027089
 05/17  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.181496935777,0.181496935777
 05/17  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,20.6281034239,20.6281034239
 05/18  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,9.49663334421,9.49663334421
 05/18  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.50706842323,6.50706842323
 05/18  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.07379558385,4.07379558385
 05/18  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.41917530229,2.41917530229
 05/18  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.910959527992,0.910959527992
 05/18  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.16699150637,0.16699150637
 05/18  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.8461141109,0.430289836442,0.0,0.0,5.48122459637,1.0115996781,7.70125797096,7.70125797096
 05/19  05:00:00,15.935322421,0.519498146579,0.0,0.0,5.48122459637,1.0115996781,9.29534896653,9.29534896653
 05/19  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,27.5425663508,27.5425663508
 05/19  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,10.8025388174,10.8025388174
 05/19  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.25509566087,6.25509566087
 05/19  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.24154313869,3.24154313869
 05/19  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.910584713184,0.910584713184
 05/19  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,67.5066566065,9.06799730304,0.00324083327674,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,67.62108651,9.06799730304,0.117670736823,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.7859445762,12.7859445762
 05/20  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,7.34143869287,7.34143869287
 05/20  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,4.31722362555,4.31722362555
 05/20  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,1.88260865539,1.88260865539
 05/20  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.116734197764,0.116734197764
 05/20  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,7.8800371974,7.8800371974
 05/22  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,4.37268439237,4.37268439237
 05/22  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,1.73277550255,1.73277550255
 05/22  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0726432855586,0.0726432855586
 05/22  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,67.5874549348,9.06799730304,0.0840391615721,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,68.011335921,9.06799730304,0.507920147753,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,68.3059311033,9.06799730304,0.802515330097,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,68.3727546312,9.06799730304,0.869338858008,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.59266637698,3.59266637698
 05/23  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.33580661164,1.33580661164
 05/23  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/23  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.62347446075,9.62347446075
 05/24  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.99395805762,5.99395805762
 05/24  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,3.80134628348,3.80134628348
 05/24  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.13367720179,2.13367720179
 05/24  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.4694527933,1.4694527933
 05/24  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.985619367188,0.985619367188
 05/24  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.664046957176,0.664046957176
 05/24  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.00118545245874,0.00118545245874
 05/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.3776477911,12.3776477911
 05/25  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,7.90032433684,7.90032433684
 05/25  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,4.91297253395,4.91297253395
 05/25  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.70837298733,2.70837298733
 05/25  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.20685131117,1.20685131117
 05/25  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0668626470904,0.0668626470904
 05/25  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,20.1774593487,20.1774593487
 05/26  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,8.99508813266,8.99508813266
 05/26  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.01377036595,6.01377036595
 05/26  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.24229223925,3.24229223925
 05/26  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.841760966241,0.841760966241
 05/26  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,67.5065204234,9.06799730304,0.00310465018981,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,67.7094908657,9.06799730304,0.206075092509,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,67.8428483184,9.06799730304,0.339432545153,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,10.5756318501,10.5756318501
 05/27  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,6.19425086954,6.19425086954
 05/27  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,3.45976045591,3.45976045591
 05/27  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,1.33857845055,1.33857845055
 05/27  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0212091928413,0.0212091928413
 05/27  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.89442711577,8.89442711577
 05/30  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,4.5883366807,4.5883366807
 05/30  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,1.30899606453,1.30899606453
 05/30  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,67.7872487236,9.06799730304,0.283832950361,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,68.2183051878,9.06799730304,0.714889414547,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,68.7525658016,9.06799730304,1.24915002843,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,70.4510732112,9.06799730304,2.94765743803,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.9803854305,2.9803854305
 05/31  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.627445857633,0.627445857633
 05/31  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/31  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,67.5088386311,9.06799730304,0.00542285788596,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,61.2123835801,9.06799730304,0.201792081376,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,68.2325366839,9.06799730304,0.729120910654,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,68.5647592547,9.06799730304,1.06134348146,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,70.1761293749,9.06799730304,2.67271360166,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,71.3028425309,9.06799730304,3.79942675766,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.5584615906,3.5584615906
 06/01  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.620599167363,0.620599167363
 06/01  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/01  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,67.8014291966,9.06799730304,0.298013423421,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,61.763013915,9.06799730304,0.752422416229,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,69.1843466323,9.06799730304,1.6809308591,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,72.7156762345,9.06799730304,5.21226046131,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,75.1330181098,9.06799730304,7.62960233659,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,76.3294849523,9.06799730304,8.82606917905,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,22.4377077094,0.435166513548,1.51246869434,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.89143627586,0.0891998755738,0.309412125826,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.477544701148,0.477544701148
 06/02  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/02  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,67.5273081568,9.06799730304,0.0238923835867,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,68.0758193308,9.06799730304,0.572403557576,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,68.5763987797,9.06799730304,1.07298300653,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,63.8484972781,9.06799730304,2.83790577933,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,74.4795087979,9.06799730304,6.97609302473,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,76.4833127468,9.06799730304,8.97989697363,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,77.2338467887,9.06799730304,9.73043101545,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,77.4463542109,9.06799730304,9.94293843769,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,23.2745079275,0.615287652158,2.16914777384,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.198092618201,0.198092618201
 06/03  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/03  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,26.4328498161,9.06799730304,0.163514769368,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,15.911083361,9.06799730304,0.350261783455,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,16.1076811715,9.06799730304,0.546859594029,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,16.6335854473,9.06799730304,1.07276386983,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,16.8172740715,9.06799730304,1.25645249404,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.228083455519,0.228083455519
 06/05  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,67.6391014014,9.06799730304,0.135685628153,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,67.9238085631,9.06799730304,0.420392789911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,68.0884869196,9.06799730304,0.585071146401,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,68.1241440337,9.06799730304,0.620728260505,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.91284043787,2.91284043787
 06/06  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.730785439656,0.730785439656
 06/06  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,10.0767889712,10.0767889712
 06/07  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.64150123585,5.64150123585
 06/07  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,2.26254535737,2.26254535737
 06/07  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.121951863792,0.121951863792
 06/07  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,67.515767394,9.06799730304,0.012351620782,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,67.802846414,9.06799730304,0.299430640781,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,68.0614607351,9.06799730304,0.558044961926,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,68.1547151362,9.06799730304,0.651299362991,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.99226417654,6.99226417654
 06/08  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,3.22381810646,3.22381810646
 06/08  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.307608020332,0.307608020332
 06/08  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,67.5203065653,9.06799730304,0.0168907921204,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,61.276269304,9.06799730304,0.265677805219,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,68.1490607179,9.06799730304,0.645644944669,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,68.4557828902,9.06799730304,0.952367117005,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,70.1281552717,9.06799730304,2.62473949848,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,71.1037636307,9.06799730304,3.60034785743,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
