Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.58994778516,4.58994778516
 06/09  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.51363300336,1.51363300336
 06/09  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,67.7861893712,9.06799730304,0.282773597945,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,61.6504306735,9.06799730304,0.639839174787,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,68.8453635661,9.06799730304,1.34194779293,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,71.6544492665,9.06799730304,4.15103349326,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,73.7146478679,9.06799730304,6.21123209472,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,75.1748022465,9.06799730304,7.67138647324,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,22.4269939814,0.430618883503,1.50630259642,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,8.1605786063,0.373617158995,1.29413717284,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,7.28311428673,0.178295168578,0.611994843686,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.7642433918,1.7642433918
 06/10  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.00591319040402,0.00591319040402
 06/10  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,26.308385547,9.06799730304,0.0390505003297,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,15.8955597671,9.06799730304,0.334738189556,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,16.5919332046,9.06799730304,1.03111162709,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,19.4384245637,9.06799730304,3.87760298617,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,21.4609698607,9.06799730304,5.90014828324,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,8.66228363307,0.467636324056,1.70182303455,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,9.46101783916,0.639831968886,2.32836159581,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,9.907186674,0.745867549192,2.66849485034,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,8.10882078497,0.344034459857,1.27196205065,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,9.74132496024,0.692271371966,2.55622931381,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,7.84817364623,0.289703681438,1.06564569033,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.219945841901,0.219945841901
 06/12  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,67.6219773973,9.06799730304,0.118561624107,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,68.2753800813,9.06799730304,0.771964308055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,69.48329605,9.06799730304,1.97988027681,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,67.4596877793,9.06799730304,6.44909628052,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,77.1726416873,9.06799730304,9.66922591409,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,79.213602986,9.06799730304,11.7101872128,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,81.0909239137,9.06799730304,13.5875081405,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,81.6421641456,9.06799730304,14.1387483724,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,28.2653419322,1.65616689876,6.11910253196,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,11.5492331361,1.09241127579,3.96399758586,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,9.22667761239,0.605057936823,2.1287954011,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,67.8228748956,9.06799730304,0.319459122431,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,68.500197683,9.06799730304,0.996781909747,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,70.3821279448,9.06799730304,2.87871217157,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,68.4996489544,9.06799730304,7.48905745562,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,77.0887574173,9.06799730304,9.58534164404,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,78.2663711278,9.06799730304,10.7629553546,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,79.8608217503,9.06799730304,12.3574059771,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,81.0725464156,9.06799730304,13.5691306423,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,28.0172295927,1.59751165634,5.9296454349,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,11.2463030643,1.02123748298,3.73224130685,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,8.7690696482,0.498773376395,1.77747199734,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,55.6537770931,9.06799730304,0.124410190746,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,68.3243280592,9.06799730304,0.820912285947,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,68.769739981,9.06799730304,1.26632420776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,73.3414161307,9.06799730304,5.83800035744,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,69.9822433856,9.06799730304,8.97165188688,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,79.3642275675,9.06799730304,11.8608117943,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,82.1934323635,9.06799730304,14.6900165903,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,82.7345875612,9.06799730304,15.231171788,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,77.212493127,9.06799730304,9.70907735381,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,67.9271717531,9.06799730304,0.423755979833,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,68.3579587565,9.06799730304,0.854542983234,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,68.5551455341,9.06799730304,1.05172976087,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,62.2598768342,9.06799730304,1.24928533545,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,72.7310276452,9.06799730304,5.227611872,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,76.5583238771,9.06799730304,9.05490810387,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,78.8359476536,9.06799730304,11.3325318804,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,79.9557018206,9.06799730304,12.4522860473,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0699279253587,0.0699279253587
 06/16  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,67.5043882232,9.06799730304,0.000972449958841,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,67.9337490941,9.06799730304,0.430333320862,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,68.4600194379,9.06799730304,0.956603664682,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,62.0074473771,9.06799730304,0.996855878371,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,68.5548274753,9.06799730304,1.05141170213,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,68.4373437165,9.06799730304,0.933927943266,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,68.5894575436,9.06799730304,1.08604177037,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,70.7094838608,9.06799730304,3.20606808756,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,26.3212109527,9.06799730304,0.0518759059987,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,26.6782438993,9.06799730304,0.408908852619,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,15.9585156527,9.06799730304,0.397694075187,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,16.2052453153,9.06799730304,0.644423737749,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,16.5222899876,9.06799730304,0.961468410094,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,19.2429584284,9.06799730304,3.68213685088,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,67.8842997141,9.06799730304,0.380883940852,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,68.2003313906,9.06799730304,0.696915617405,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,68.2811549729,9.06799730304,0.777739199644,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,61.7097620658,9.06799730304,0.69917056701,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,68.4661568607,9.06799730304,0.962741087519,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,68.677845939,9.06799730304,1.17443016574,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,69.9049019676,9.06799730304,2.4014861944,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,71.1059924204,9.06799730304,3.6025766472,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.04964813951,0.04964813951
 06/20  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,67.6122382932,9.06799730304,0.108822520009,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,68.262076611,9.06799730304,0.758660837736,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,68.7782551926,9.06799730304,1.27483941943,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,65.3061818483,9.06799730304,4.29559034959,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,75.3458946901,9.06799730304,7.84247891684,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,77.7141873955,9.06799730304,10.2107716222,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,78.5922979931,9.06799730304,11.0888822198,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,72.5869300916,9.06799730304,5.08351431839,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.00671513597223,0.00671513597223
 06/21  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,67.7409062749,9.06799730304,0.237490501635,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,68.4100607428,9.06799730304,0.906644969598,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,68.7567579881,9.06799730304,1.25334221485,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,64.4517977817,9.06799730304,3.4412062829,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,75.1546779963,9.06799730304,7.65126222308,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,77.5313447547,9.06799730304,10.0279289815,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,78.905254611,9.06799730304,11.4018388378,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,78.6371090679,9.06799730304,11.1336932947,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,23.4432775313,0.654612248651,2.2985927812,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,67.6022924207,9.06799730304,0.0988766474926,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,67.989634521,9.06799730304,0.486218747824,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,68.2800610577,9.06799730304,0.776645284449,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,61.8815833252,9.06799730304,0.870991826497,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,69.0947242897,9.06799730304,1.59130851651,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,71.9102533873,9.06799730304,4.40683761406,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,73.2261387206,9.06799730304,5.72272294736,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,73.0371725782,9.06799730304,5.53375680497,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.95724966673,1.95724966673
 06/23  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0341846664241,0.0341846664241
 06/23  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,67.783467001,9.06799730304,0.28005122776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,68.3881817648,9.06799730304,0.884765991564,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,62.49976307,9.06799730304,1.48917157127,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,72.4831339815,9.06799730304,4.97971820832,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,74.4149430439,9.06799730304,6.91152727066,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,75.9976281992,9.06799730304,8.49421242595,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,75.87876536,9.06799730304,8.37534958681,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,21.9921525318,0.332549459147,1.16953057115,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,7.30362732681,0.180443132913,0.630359919429,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.313250250475,0.313250250475
 06/24  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,26.5918821737,9.06799730304,0.32254712703,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,16.2220906348,9.06799730304,0.66126905732,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,18.9628193946,9.06799730304,3.40199781711,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,21.5902783667,9.06799730304,6.0294567892,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,23.0167161536,9.06799730304,7.45589457613,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,9.53738734618,0.649921420136,2.39464165158,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,9.74974060846,0.70039672033,2.55651961366,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,9.62245471279,0.678860232535,2.45077020579,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,8.91310426304,0.532974436714,1.88730555186,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,67.8669333553,9.06799730304,0.363517582104,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,68.4392671102,9.06799730304,0.935851336982,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,69.3328021853,9.06799730304,1.8293864121,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,66.3454502469,9.06799730304,5.33485874814,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,75.9959020408,9.06799730304,8.49248626762,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,78.2611154972,9.06799730304,10.757699724,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,79.5920142667,9.06799730304,12.0885984935,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,80.2610095442,9.06799730304,12.757593771,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.127252510402,0.127252510402
 06/27  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,67.5188242436,9.06799730304,0.015408470392,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,68.0083942538,9.06799730304,0.504978480562,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,68.3951241852,9.06799730304,0.891708411983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,61.9827356968,9.06799730304,0.972144198088,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,69.3148564252,9.06799730304,1.81144065194,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,70.6459288757,9.06799730304,3.14251310251,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,71.9391338436,9.06799730304,4.43571807039,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,72.5707643394,9.06799730304,5.06734856622,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,67.6229052659,9.06799730304,0.119489492695,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,68.0040029245,9.06799730304,0.500587151258,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,68.0623686807,9.06799730304,0.558952907453,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,61.3635033915,9.06799730304,0.352911892735,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,67.9613144526,9.06799730304,0.457898679371,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,67.9492806422,9.06799730304,0.445864868972,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,67.9643348831,9.06799730304,0.460919109927,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,68.0329487405,9.06799730304,0.529532967239,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,67.5359907751,9.06799730304,0.0325750019325,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,61.3060110703,9.06799730304,0.295419571534,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,68.2176786525,9.06799730304,0.714262879292,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,68.4452652315,9.06799730304,0.94184945829,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,69.9232906718,9.06799730304,2.41987489854,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,71.3516430966,9.06799730304,3.84822732339,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.98017036631,1.98017036631
 06/30  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0290447371761,0.0290447371761
 06/30  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,67.7125383173,9.06799730304,0.209122544099,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,61.5240814366,9.06799730304,0.513489937838,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,68.3382554748,9.06799730304,0.834839701588,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,69.814311475,9.06799730304,2.31089570182,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,71.2849756021,9.06799730304,3.78155982892,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,72.0520591447,9.06799730304,4.5486433715,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,26.5240308131,9.06799730304,0.25469576634,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,27.0468853658,9.06799730304,0.777550319106,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,17.0110536238,9.06799730304,1.45023204625,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,20.9690895126,9.06799730304,5.40826793511,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,23.2699584513,9.06799730304,7.70913687384,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,24.3632322278,9.06799730304,8.80241065026,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,10.0986002951,0.788670617812,2.81710540286,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,13.3377099979,1.50646450097,5.33842122242,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,11.9046215083,1.20747037888,4.20432685499,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,9.98578436591,0.787483284892,2.70547680656,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
