Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,10.1767361894,0.8036424201,2.88026949482,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,13.9654103332,1.61768214348,5.85490391528,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,11.8405724088,1.18841486468,4.15933326961,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,9.11095118466,0.605169868581,2.01295704162,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,36.3632128907,9.06799730304,0.312318811746,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,56.2967936299,9.06799730304,0.767426727483,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,68.500443049,9.06799730304,0.997027275788,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,68.6515662631,9.06799730304,1.14815048985,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,69.7040990441,9.06799730304,2.20068327092,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,65.9396809594,9.06799730304,4.92908946062,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,75.7535466764,9.06799730304,8.25013090316,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,77.3861358108,9.06799730304,9.88272003761,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,78.477810476,9.06799730304,10.9743947028,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,79.3754257041,9.06799730304,11.8720099308,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,24.3073085557,0.862763550775,2.95447250348,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,11.9225341843,1.23737068462,4.19233922519,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,9.51446163796,0.694682447034,2.32695491647,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,10.2175135301,0.173539745896,0.576816176362,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,9.92171123264,0.76927656967,2.65961038851,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,10.1619890837,0.825759021011,2.84340578821,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,10.281358536,0.854684616491,2.933849645,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,9.71591459187,0.732534109265,2.49055620814,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,9.17021125251,0.620844399128,2.05654257892,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,55.5479986636,9.06799730304,0.0186317611886,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,68.0356448109,9.06799730304,0.532229037693,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,68.459237868,9.06799730304,0.955822094767,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,69.5789644491,9.06799730304,2.07554867592,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,66.6552017365,9.06799730304,5.64461023777,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,76.2859158005,9.06799730304,8.78250002729,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,78.1099972277,9.06799730304,10.6065814545,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,79.4853138408,9.06799730304,11.9818980676,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,80.2870702848,9.06799730304,12.7836545116,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,27.5810928678,1.60901145611,5.48200891023,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,11.2712441715,1.10718537473,3.67123452227,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,9.08929985106,0.61253377967,1.98394179693,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,55.6962197052,9.06799730304,0.166852802836,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,68.2083111618,9.06799730304,0.704895388617,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,68.5393629275,9.06799730304,1.03594715425,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,70.5844780996,9.06799730304,3.08106232636,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,67.5991853337,9.06799730304,6.58859383493,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,77.0868773159,9.06799730304,9.58346154271,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,79.0839827071,9.06799730304,11.5805669339,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,80.3183238118,9.06799730304,12.8149080386,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,80.9631720771,9.06799730304,13.4597563038,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,28.2502727599,1.74533741875,6.01486283971,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,11.9143229733,1.24347938025,4.17801931861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,11.6232782748,1.19967337675,3.93078062363,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,10.4334597764,0.229016871096,0.737285297522,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,55.6641989872,9.06799730304,0.134832084836,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,68.183487764,9.06799730304,0.680071990813,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,68.5120972065,9.06799730304,1.0086814333,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,69.9738682916,9.06799730304,2.47045251837,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,66.9337803025,9.06799730304,5.92318880377,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,76.5853159308,9.06799730304,9.08190015757,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,78.6194596236,9.06799730304,11.1160438504,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,80.3424048183,9.06799730304,12.8389890451,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,81.3979171527,9.06799730304,13.8945013795,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,28.6139611187,1.81449981377,6.30938880344,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,11.8788505697,1.21666226963,4.16936402558,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,9.69419409619,0.730463804403,2.47090601732,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,26.6756553778,9.06799730304,0.406320331082,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,27.0491682185,9.06799730304,0.779833171782,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,28.0766995714,9.06799730304,1.80736452465,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,20.5639118206,9.06799730304,5.00309024307,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,23.1638801464,9.06799730304,7.60305856886,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,25.1555045341,9.06799730304,9.59468295662,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,26.4413056308,9.06799730304,10.8804840533,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,14.45064266,1.7146429369,6.24317544861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,14.4015430939,1.73752134424,6.17119747516,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,10.385007656,0.881045783437,3.01113759813,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,8.70057112321,0.512426457772,1.69532039098,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,10.0500963057,0.774489518901,2.78278251236,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,10.7832471955,0.934381495177,3.35604142582,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,13.2381015565,1.46961894365,5.27565833843,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,12.2204643921,1.25801847667,4.46962164098,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,10.0558195124,0.791945006691,2.77105023122,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,36.0605357263,9.06799730304,0.00964164729871,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,56.1406696,9.06799730304,0.611302697639,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,68.5627057795,9.06799730304,1.05929000632,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,68.9334210117,9.06799730304,1.43000523852,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,72.7201462558,9.06799730304,5.21673048261,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,69.4278551271,9.06799730304,8.41726362836,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,79.4796752202,9.06799730304,11.9762594469,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,81.8243546163,9.06799730304,14.320938843,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,82.8192439144,9.06799730304,15.3158281412,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,83.5336931963,9.06799730304,16.0302774231,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,29.6852359746,2.02109566561,7.17406780746,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,11.798143273,1.18596922576,4.1193497728,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,9.42616014586,0.665579239303,2.2677566321,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,36.3386914181,9.06799730304,0.287797339115,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,56.2944953384,9.06799730304,0.765128435975,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,68.5716303291,9.06799730304,1.06821455585,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,68.9203195839,9.06799730304,1.41690381069,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,71.8220749248,9.06799730304,4.31865915159,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,67.8426686626,9.06799730304,6.83207716389,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,77.3332779869,9.06799730304,9.8298622137,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,78.1040492657,9.06799730304,10.6006334925,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,77.9720724968,9.06799730304,10.4686567236,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,77.4790606598,9.06799730304,9.97564488661,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,23.164066927,0.627482640839,2.04651178472,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,9.07797948968,0.612168792713,1.9729864225,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,8.75690049288,0.541726028642,1.72235018977,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,67.6939813012,9.06799730304,0.190565527969,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,68.1698999584,9.06799730304,0.666484185155,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,68.5145255512,9.06799730304,1.011109778,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,63.772466432,9.06799730304,2.76187493325,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,74.0856680044,9.06799730304,6.58225223118,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,76.244001941,9.06799730304,8.74058616777,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,77.8873517242,9.06799730304,10.383935951,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,79.3579602411,9.06799730304,11.8545444678,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,26.6370094116,1.37746472199,4.76947218816,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,11.1124184096,1.0514130272,3.56818110797,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,8.6940725672,0.508449205477,1.69279908726,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,9.62958506636,0.0378801838213,0.124547274741,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,55.6700661093,9.06799730304,0.140699206908,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,68.1837570355,9.06799730304,0.680341262276,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,68.4998049819,9.06799730304,0.996389208724,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,68.7270297526,9.06799730304,1.22361397937,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,64.0481938221,9.06799730304,3.0376023233,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,72.6511478483,9.06799730304,5.14773207504,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,73.7959399677,9.06799730304,6.29252419446,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,74.2533566064,9.06799730304,6.74994083313,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,74.0312654742,9.06799730304,6.52784970095,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,36.3291972392,9.06799730304,0.278303160196,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,56.3362022828,9.06799730304,0.806835380371,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,68.6383775476,9.06799730304,1.13496177437,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,69.4122908871,9.06799730304,1.9088751139,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,72.67666135,9.06799730304,5.17324557674,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,67.4172993144,9.06799730304,6.40670781562,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,75.8058046851,9.06799730304,8.30238891192,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,77.1304643965,9.06799730304,9.62704862325,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,78.3469057525,9.06799730304,10.8434899793,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,78.9740157912,9.06799730304,11.470600018,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,24.1767988025,0.834414314534,2.85231198649,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,12.1851789554,1.29971120949,4.39264347147,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,10.7497338723,0.981501862825,3.27540773501,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,10.0769685917,0.141802231487,0.468008752436,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,26.3213853813,9.06799730304,0.0520503345978,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,26.6701251214,9.06799730304,0.400790074704,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,26.8871359786,9.06799730304,0.6178009319,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,16.1148761607,9.06799730304,0.554054583238,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,16.1225266078,9.06799730304,0.561705030338,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,16.162225027,9.06799730304,0.601403449511,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,16.1555222614,9.06799730304,0.594700683928,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,67.6567936159,9.06799730304,0.153377842633,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,68.0326635314,9.06799730304,0.529247758151,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,68.3378814128,9.06799730304,0.834465639582,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,62.1592889589,9.06799730304,1.14869746016,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,72.5842813906,9.06799730304,5.08086561743,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,75.1420745863,9.06799730304,7.63865881304,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,76.2889867587,9.06799730304,8.78557098547,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,76.9164964468,9.06799730304,9.41308067355,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,23.1396829875,0.614211364717,2.03539912126,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,8.9287279625,0.571189820365,1.86471386768,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,8.47690372064,0.471776378912,1.51230306726,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,67.7098050109,9.06799730304,0.20638923768,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,68.2251329528,9.06799730304,0.721717179596,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,68.6371204607,9.06799730304,1.13370468743,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,65.3233366866,9.06799730304,4.31274518781,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,76.3013491342,9.06799730304,8.79793336094,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,79.2736184018,9.06799730304,11.7702026285,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,81.0103450343,9.06799730304,13.5069292611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,81.8973224871,9.06799730304,14.3939067139,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,28.5986387938,1.78496483569,6.32360145666,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,12.0111462792,1.2356304554,4.28269154929,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,10.4167981698,0.892381676203,3.03159221909,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,11.3199096827,0.428099133583,1.4246529413,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,55.9375067589,9.06799730304,0.408139856505,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,68.5233051092,9.06799730304,1.01988933598,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,69.4506344037,9.06799730304,1.94721863053,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,74.6432738137,9.06799730304,7.13985804049,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,71.2973357757,9.06799730304,10.2867442769,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,80.5908970176,9.06799730304,13.0874812444,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,82.5475226845,9.06799730304,15.0441069113,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,83.8435778647,9.06799730304,16.3401620915,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,84.3721374845,9.06799730304,16.8687217113,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,30.9684339636,2.28520252754,8.19315893457,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,13.2445976918,1.49939532408,5.25237809321,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,11.8713802343,1.21509080518,4.16346515465,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,10.3546253014,0.203003980822,0.684463712736,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,36.3316383456,9.06799730304,0.28074426664,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,56.3437395478,9.06799730304,0.814372645415,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,68.7621107408,9.06799730304,1.25869496758,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,71.6946710697,9.06799730304,4.19125529646,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,75.9045548447,9.06799730304,8.40113907144,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,71.7588457636,9.06799730304,10.7482542648,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,81.0777600019,9.06799730304,13.5743442287,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,83.2272524921,9.06799730304,15.7238367189,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,84.9824389322,9.06799730304,17.479023159,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,86.1143588025,9.06799730304,18.6109430293,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,32.708970226,2.61972332858,9.59917439596,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,15.1060178896,1.88559603155,6.7275975836,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,15.4522321182,2.00264915062,6.95675869316,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,12.3254111778,0.651969284255,2.2062842857,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,36.2504619996,9.06799730304,0.199567920624,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,56.2669536759,9.06799730304,0.737586773553,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,68.6895975369,9.06799730304,1.18618176366,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,71.1699759681,9.06799730304,3.66656019485,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,75.8391209273,9.06799730304,8.33570515412,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,71.9992654743,9.06799730304,10.9886739755,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,82.0604946436,9.06799730304,14.5570788704,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,84.4561222667,9.06799730304,16.9527064935,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,85.8175356277,9.06799730304,18.3141198545,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,86.5674741948,9.06799730304,19.0640584216,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,32.8827850128,2.64312310893,9.74958940241,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,15.4084431895,1.93127864573,6.98434026927,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,15.7344590852,2.0331010273,7.20853378339,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,12.6521499515,0.715124604856,2.46986773887,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,16.8787020023,9.06799730304,0.306280746718,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,27.0840920261,9.06799730304,0.814756979405,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,27.7162020692,9.06799730304,1.44686702248,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,32.5928510398,9.06799730304,6.32351599308,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,25.2266711864,9.06799730304,9.66584960894,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,28.1446724559,9.06799730304,12.5838508784,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,29.9455693302,9.06799730304,14.3847477527,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,31.271000246,9.06799730304,15.7101786685,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,19.2468644902,2.64335225114,10.1106879646,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,16.8478789706,2.1669600134,8.18809468278,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,19.052295226,2.68284066644,9.87663028508,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,13.9109961287,1.61557489331,5.80259696091,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,14.8353577934,0.859345718084,3.02168780083,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,11.7661314208,1.09982959625,4.17347755005,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,17.1550003167,2.16995145125,8.492224591,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,19.9726376895,2.74874299862,10.7310704164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,19.2600358685,2.65536711734,10.1118444767,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,19.431938441,2.73907012536,10.2000440412,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,16.0125737543,2.05772639967,7.46202308013,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,14.0486929196,1.66833800156,5.88753064357,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,10.346107034,0.86826873107,2.98501402842,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,12.5232677834,0.358880749794,1.21006275911,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,36.3012367395,9.06799730304,0.25034266048,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,56.2895520254,9.06799730304,0.760185123031,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,68.6477101571,9.06799730304,1.14429438387,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,69.8298107884,9.06799730304,2.32639501513,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,74.44087407,9.06799730304,6.93745829678,0.0,49.3310213673,9.10439710289,0.0,0.0
