Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/24  12:00:00,71.0454991175,9.06799730304,10.0349076188,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,80.6869302757,9.06799730304,13.1835145025,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,82.6743902914,9.06799730304,15.1709745182,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,84.1353580452,9.06799730304,16.631942272,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,84.336067517,9.06799730304,16.8326517438,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,29.797350898,2.10087290466,7.2064054919,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,10.4428004882,0.9295844613,3.02039175245,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,36.1127550553,9.06799730304,0.0618609763201,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,56.0975782678,9.06799730304,0.568211365458,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,68.3101108624,9.06799730304,0.806695089224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,68.3679340003,9.06799730304,0.864518227058,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,68.5435647008,9.06799730304,1.04014892758,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,62.4285625633,9.06799730304,1.4179710645,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,72.2172743301,9.06799730304,4.71385855689,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,73.8190500562,9.06799730304,6.31563428301,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,74.2056316773,9.06799730304,6.70221590411,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,74.0973396133,9.06799730304,6.59392384011,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,55.6433751754,9.06799730304,0.114008273013,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,68.1148621575,9.06799730304,0.61144638431,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,68.3738103751,9.06799730304,0.87039460192,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,68.6213885797,9.06799730304,1.11797280646,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,63.05225032,9.06799730304,2.04165882122,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,73.742559323,9.06799730304,6.23914354982,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,76.2288365699,9.06799730304,8.72542079668,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,77.4222180321,9.06799730304,9.91880225884,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,78.4596637202,9.06799730304,10.956247947,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,23.9256368519,0.775089613792,2.6604747366,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,11.4553447407,1.13221824008,3.83030222613,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,9.1163832486,0.605768806011,2.01779016812,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,11.4625454441,0.118328462384,0.38989270728,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,56.0134064837,9.06799730304,0.48403958136,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,68.5677678169,9.06799730304,1.06435204373,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,68.9806886339,9.06799730304,1.47727286072,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,73.2027593458,9.06799730304,5.69934357254,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,69.1184422692,9.06799730304,8.10785077045,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,77.4211972901,9.06799730304,9.91778151693,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,77.002216876,9.06799730304,9.49880110279,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,75.538242406,9.06799730304,8.03482663277,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,73.6658731335,9.06799730304,6.1624573603,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,55.9073145899,9.06799730304,0.377947687542,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,68.3794806928,9.06799730304,0.87606491962,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,68.6240549557,9.06799730304,1.12063918251,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,69.7616482581,9.06799730304,2.25823248489,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,66.9484490476,9.06799730304,5.93785754884,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,76.9246410879,9.06799730304,9.4212253147,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,78.8661102963,9.06799730304,11.3626945231,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,79.8426297099,9.06799730304,12.3392139367,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,80.4819240587,9.06799730304,12.9785082855,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,27.055881457,1.47795088232,5.08785807322,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,11.2522147865,1.08409653843,3.67529397365,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,9.79480024075,0.760474508555,2.54150145773,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,26.6074151917,9.06799730304,0.338080145031,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,27.0081054717,9.06799730304,0.738770424973,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,27.3352978341,9.06799730304,1.06596278736,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,19.2288871724,9.06799730304,3.66806559487,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,22.1503657848,9.06799730304,6.58954420733,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,23.8880023462,9.06799730304,8.32718076871,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,24.8735596371,9.06799730304,9.3127380596,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,11.9073846025,1.18937907635,4.22518125165,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,11.6504305046,1.14100014315,4.01660608701,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,10.6634055368,0.936629296823,3.2339519655,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,8.73585903561,0.511069181679,1.73196557947,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,10.6743688323,0.910634815595,3.27090974227,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,15.1404983029,1.88274302498,6.76493100345,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,13.3995630771,1.50506947166,5.40166933097,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,14.5873320819,1.77167183386,6.32283597359,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,11.285953331,1.06037385332,3.73275520325,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,8.02050420576,0.340821577209,1.18685835409,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,11.0996982237,0.0326297365461,0.112744212722,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,36.470789755,9.06799730304,0.419895676022,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,56.4527984624,9.06799730304,0.92343156004,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,68.8224999811,9.06799730304,1.31908420789,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,71.1992114144,9.06799730304,3.69579564114,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,75.8691734012,9.06799730304,8.36575762803,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,72.5381525248,9.06799730304,11.5275610261,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,82.7093348925,9.06799730304,15.2059191193,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,84.8286724543,9.06799730304,17.3252566811,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,85.8714761803,9.06799730304,18.3680604071,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,86.3472404485,9.06799730304,18.8438246753,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,31.1859520499,2.342432032,8.35344751642,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,11.4336217014,1.12691599207,3.81388143487,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,36.5244874991,9.06799730304,0.473593420153,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,56.4839257562,9.06799730304,0.954558853776,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,68.8774303822,9.06799730304,1.37401460902,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,71.6109910139,9.06799730304,4.10757524067,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,75.5154601668,9.06799730304,8.01204439354,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,71.3905130096,9.06799730304,10.3799215108,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,80.8273728892,9.06799730304,13.323957116,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,82.8897069076,9.06799730304,15.3862911344,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,83.4702852925,9.06799730304,15.9668695193,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,82.8721732692,9.06799730304,15.3687574959,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,29.1895026794,1.97815286456,6.72127731331,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,11.4588364277,1.14165174719,3.82436040607,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,9.5426578572,0.707797578833,2.34203600391,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,36.4251786796,9.06799730304,0.374284600615,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,56.2876014033,9.06799730304,0.758234500946,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,68.6485367723,9.06799730304,1.14512099905,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,70.1419196551,9.06799730304,2.63850388189,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,74.4367933091,9.06799730304,6.93337753591,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,70.9709892603,9.06799730304,9.96039776159,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,81.384972124,9.06799730304,13.8815563508,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,83.9757421479,9.06799730304,16.4723263747,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,84.9563102616,9.06799730304,17.4528944883,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,84.6783913841,9.06799730304,17.1749756109,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,30.8094867845,2.30903790367,8.01037637929,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,12.3912278097,1.3493433604,4.54906017485,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,9.72512811786,0.754645526,2.47765831739,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,36.9046022811,9.06799730304,0.853708202129,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,56.5634281906,9.06799730304,1.03406128821,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,68.8000773277,9.06799730304,1.29666155444,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,70.6946844212,9.06799730304,3.19126864799,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,72.6341936263,9.06799730304,5.13077785309,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,66.9422552127,9.06799730304,5.93166371398,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,74.7883844659,9.06799730304,7.28496869264,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,76.5641966676,9.06799730304,9.06078089436,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,77.7159066722,9.06799730304,10.212490899,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,78.2437340162,9.06799730304,10.740318243,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,24.305842188,0.890913980096,2.92485570643,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,9.70066365118,0.755295848445,2.45254352827,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,8.52131431827,0.482562734831,1.54592730897,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,36.1590067841,9.06799730304,0.108112705092,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,56.1259171926,9.06799730304,0.59655029021,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,68.5197131855,9.06799730304,1.01629741224,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,69.258808052,9.06799730304,1.7553922788,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,73.2052663551,9.06799730304,5.70185058193,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,69.5473165653,9.06799730304,8.53672506651,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,79.4137170382,9.06799730304,11.910301265,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,81.9497065534,9.06799730304,14.4462907802,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,83.5109801283,9.06799730304,16.0075643551,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,84.4305006183,9.06799730304,16.9270848451,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,31.3220373975,2.3826915242,8.44927337178,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,13.6365542992,1.59520290584,5.54852711888,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,14.1592040103,1.73780396909,5.92857576679,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,15.0759621087,0.608687297759,2.02578386985,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,17.0803638379,9.06799730304,0.507942582275,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,27.1876447425,9.06799730304,0.918309695834,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,28.4036240462,9.06799730304,2.13428899953,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,33.3513021297,9.06799730304,7.08196708301,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,25.0975233113,9.06799730304,9.53670173381,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,27.5279610571,9.06799730304,11.9671394796,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,29.23545758,9.06799730304,13.6746360025,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,29.2905463032,9.06799730304,13.7297247257,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,16.4867104522,2.20908467629,7.78480150147,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,13.9283953688,1.6541802227,5.78139087165,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,14.5292361622,1.79742769345,6.23898419431,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,10.958725839,1.00415788658,3.46174367794,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,9.46146773122,0.654759007193,2.31388444956,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,11.8899949711,1.18301185679,4.21415883983,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,16.9947762347,2.27754061175,8.22441134846,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,16.0071164836,2.04237106567,7.47192114348,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,20.7494306275,3.02446123649,11.2321451166,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,16.7300725425,2.17705628428,8.06019198374,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,18.6628502509,2.62375680983,9.54626916657,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,14.3359848403,1.71333459832,6.12982596754,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,18.5036873256,1.34605905447,4.71613733001,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,16.2827117342,0.195600880262,0.67128657946,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,37.0555781832,9.06799730304,1.00468410424,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,56.8481305313,9.06799730304,1.31876362886,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,71.0803851055,9.06799730304,3.57696933226,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,76.0679513013,9.06799730304,8.56453552805,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,79.9698352328,9.06799730304,12.4664194595,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,76.1689889307,9.06799730304,15.158397432,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,86.1485423783,9.06799730304,18.6451266051,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,87.7896502874,9.06799730304,20.2862345142,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,87.2019508914,9.06799730304,19.6985351182,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,85.2013698138,9.06799730304,17.6979540406,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,30.7157606757,2.30418035207,7.92150782211,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,12.281377844,1.33349324681,4.4550603227,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,9.66978701757,0.746595076815,2.43036766629,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,36.6140763554,9.06799730304,0.563182276432,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,56.5646208559,9.06799730304,1.03525395349,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,69.4813398375,9.06799730304,1.97792406424,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,74.6627379591,9.06799730304,7.15932218585,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,79.1572421373,9.06799730304,11.653826364,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,75.8632508869,9.06799730304,14.8526593881,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,86.0850453697,9.06799730304,18.5816295965,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,86.6669402766,9.06799730304,19.1635245034,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,84.0402987439,9.06799730304,16.5368829707,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,79.7547742217,9.06799730304,12.2513584485,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,23.6756191942,0.763693882164,2.42185281053,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,8.37782876376,0.455816365267,1.42918812403,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,36.5665141021,9.06799730304,0.515620023116,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,56.381900233,9.06799730304,0.852533330604,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,68.7487781358,9.06799730304,1.24536236254,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,71.0115455312,9.06799730304,3.50812975795,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,74.7828404438,9.06799730304,7.27942467061,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,70.890166095,9.06799730304,9.87957459621,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,80.9123324273,9.06799730304,13.4089166541,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,83.1270063937,9.06799730304,15.6235906205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,83.4741082713,9.06799730304,15.9706924981,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,83.2817591065,9.06799730304,15.7783433333,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,28.9684003173,1.93379592117,6.54453189463,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,10.1511854762,0.861037095809,2.79732410593,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,36.4314809186,9.06799730304,0.380586839608,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,56.3231293127,9.06799730304,0.793762410312,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,68.6318796014,9.06799730304,1.12846382822,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,69.1116739553,9.06799730304,1.60825818207,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,72.6709392995,9.06799730304,5.16752352631,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,69.1967418178,9.06799730304,8.18615031903,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,79.2982339195,9.06799730304,11.7948181463,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,82.3425236195,9.06799730304,14.8391078463,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,84.2956598348,9.06799730304,16.7922440616,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,85.3575774761,9.06799730304,17.8541617029,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,31.0956710788,2.36076505942,8.24483351784,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,12.0759411478,1.28779814149,4.29531873185,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,9.05429105755,0.609146517735,1.95232026535,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,36.5178004162,9.06799730304,0.466906337192,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,56.3391660975,9.06799730304,0.809799195093,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,68.6468618901,9.06799730304,1.14344611688,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,69.1534419692,9.06799730304,1.65002619603,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,72.7303139457,9.06799730304,5.22689817251,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,69.0232360777,9.06799730304,8.01264457899,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,78.7082753996,9.06799730304,11.2048596264,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,81.400893721,9.06799730304,13.8974779478,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,83.3230100166,9.06799730304,15.8195942433,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,84.698270605,9.06799730304,17.1948548318,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,31.7102761301,2.47563735603,8.74456627257,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,14.0434650589,1.67520861492,5.87543216952,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,14.7892814554,1.85090971738,6.44554746358,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.5032220972,0.695946128764,2.36578502731,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,17.0931574401,9.06799730304,0.520736184505,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,27.1665745637,9.06799730304,0.897239517034,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,27.8314463995,9.06799730304,1.56211135283,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,32.4368473283,9.06799730304,6.16751228156,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,24.4439667963,9.06799730304,8.88314521877,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,26.8914766597,9.06799730304,11.3306550822,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,28.9614311047,9.06799730304,13.4006095272,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,30.4768445475,9.06799730304,14.91602297,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,18.5830919227,2.5894150963,9.5008525519,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,15.9986737447,2.05337316025,7.45247630994,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,16.2265698743,2.14908861446,7.58465698541,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,11.1044024393,1.04148335614,3.57009480866,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,9.88809170656,0.761212288257,2.63405514384,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,10.6670167824,0.934605600021,3.23958690792,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,14.4188049429,1.76720279765,6.15877787079,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,13.683946115,1.59291878394,5.59820305661,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,17.0696348916,2.3246736309,8.25213698625,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,13.8806734108,1.63503981959,5.7528093167,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,12.8128366035,1.42269599926,4.89731632978,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,7.82594221815,0.303924963041,1.02919298064,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,37.0227610894,9.06799730304,0.971867010404,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,56.7925193628,9.06799730304,1.26315246044,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,70.1833091577,9.06799730304,2.67989338446,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,74.4846654759,9.06799730304,6.98124970268,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,76.2319355737,9.06799730304,8.72851980048,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,68.8779404408,9.06799730304,7.86734894207,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,74.1483282631,9.06799730304,6.64491248984,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,73.9615362063,9.06799730304,6.45812043308,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,75.3621121281,9.06799730304,7.85869635483,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,76.6303381952,9.06799730304,9.12692242201,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,23.2833190924,0.659394021133,2.13385256977,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,9.07625839161,0.612010487273,1.97142362988,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,8.41687008022,0.45734837025,1.46669743551,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,36.6739668219,9.06799730304,0.623072742879,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,56.4866654191,9.06799730304,0.957298516696,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,68.7882386769,9.06799730304,1.28482290372,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,69.8197298454,9.06799730304,2.31631407214,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,73.3568685342,9.06799730304,5.853452761,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,69.2798553375,9.06799730304,8.2692638387,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,78.7382037966,9.06799730304,11.2347880234,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,81.0483110941,9.06799730304,13.5448953209,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,83.1217772568,9.06799730304,15.6183614836,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,84.5289897635,9.06799730304,17.0255739903,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,31.0265893773,2.34392156916,8.19259530668,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,12.5312183874,1.36842416373,4.66996994917,0.0,5.48122459637,1.0115996781,0.0,0.0
