Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/15  19:00:00,9.99555791202,0.807057876288,2.69567576126,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,36.7777516489,9.06799730304,0.726857569906,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,56.6238215716,9.06799730304,1.09445466925,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,69.3029940461,9.06799730304,1.79957827292,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,73.70595865,9.06799730304,6.20254287681,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,77.3738514068,9.06799730304,9.87043563357,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,73.488159089,9.06799730304,12.4775675902,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,82.8249509995,9.06799730304,15.3215352262,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,84.7178320613,9.06799730304,17.2144162881,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,86.6312489369,9.06799730304,19.1278331636,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,86.8780409914,9.06799730304,19.3746252182,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,31.8677868719,2.51265339695,8.8650609735,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,12.4839548944,1.37488300325,4.61624761665,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,8.85139562641,0.559406206927,1.79916514502,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,37.1599485069,9.06799730304,1.10905442786,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,56.8207951628,9.06799730304,1.29142826043,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,69.6256347881,9.06799730304,2.12221901486,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,72.5044038615,9.06799730304,5.00098808824,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,74.3833879068,9.06799730304,6.87997213357,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,68.8313295586,9.06799730304,7.82073805981,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,76.9043181261,9.06799730304,9.40090235291,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,77.2308484954,9.06799730304,9.72743272216,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,76.6182908292,9.06799730304,9.11487505595,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,74.9780760524,9.06799730304,7.47466027915,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,36.0899680914,9.06799730304,0.0390740124466,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,55.9304162802,9.06799730304,0.401049377824,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,68.2465316143,9.06799730304,0.743115841109,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,68.5586224869,9.06799730304,1.05520671365,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,69.8001263945,9.06799730304,2.29671062127,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,65.8745204134,9.06799730304,4.86392891468,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,74.4472643328,9.06799730304,6.94384855962,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,75.854134871,9.06799730304,8.35071909777,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,76.8569748431,9.06799730304,9.3535590699,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,77.1169048837,9.06799730304,9.61348911047,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,23.4749142523,0.71230345536,2.27253829543,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,8.71435669364,0.536038634776,1.6854937844,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,26.294766399,9.06799730304,0.0254313523051,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,26.6624599807,9.06799730304,0.393124933968,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,26.9692778703,9.06799730304,0.699942823571,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,16.4133573816,9.06799730304,0.852535804105,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,18.1468464613,9.06799730304,2.58602488376,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,20.0233489574,9.06799730304,4.4625273799,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,21.0114360228,9.06799730304,5.45061444527,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,8.55002707994,0.479332769293,1.57787003618,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,8.55306689196,0.48485938475,1.57538323275,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,8.8948916313,0.562402831799,1.83966452503,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,8.7565878777,0.529433556521,1.73433004671,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,67.8166820202,9.06799730304,0.313266246947,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,68.2597444138,9.06799730304,0.756328640579,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,68.674283127,9.06799730304,1.17086735381,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,64.3937349304,9.06799730304,3.38314343166,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,75.0868410468,9.06799730304,7.58342527359,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,77.0432940736,9.06799730304,9.53987830035,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,77.9277725675,9.06799730304,10.4243567943,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,77.9585951155,9.06799730304,10.4551793423,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,23.4913354965,0.701380925826,2.29988206921,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,8.49531251311,0.471860084539,1.53062815411,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,36.2544131456,9.06799730304,0.203519066588,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,56.1543860985,9.06799730304,0.625019196073,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,68.5240848519,9.06799730304,1.0206690787,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,68.9002745303,9.06799730304,1.39685875712,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,71.7297001485,9.06799730304,4.22628437524,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,67.5061422036,9.06799730304,6.49555070481,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,76.6186795748,9.06799730304,9.11526380158,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,78.6531817214,9.06799730304,11.1497659482,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,80.5339417735,9.06799730304,13.0305260002,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,81.274864847,9.06799730304,13.7714490738,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,27.7229251827,1.63812850642,5.59472417483,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,10.5574228362,0.937023784836,3.1275747769,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,7.68812003178,0.280829654172,0.914466103149,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.5060598359,0.0213322744379,0.0689032869683,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,36.0557955362,9.06799730304,0.00490145720634,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,55.9775616317,9.06799730304,0.448194729321,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,68.4136197896,9.06799730304,0.910204016335,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,68.8757259858,9.06799730304,1.37231021255,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,72.4292635613,9.06799730304,4.92584778807,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,68.4636798666,9.06799730304,7.45308836788,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,77.522771686,9.06799730304,10.0193559128,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,79.232555388,9.06799730304,11.7291396148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,80.6809937252,9.06799730304,13.177577952,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,82.0392111767,9.06799730304,14.5357954035,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,29.0856656347,1.92037347257,6.67521966067,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,11.7042565916,1.17779059609,4.033641721,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.51051293213,0.689170018533,2.32851863913,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,36.4784594373,9.06799730304,0.427565358351,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,56.2466373184,9.06799730304,0.717270416024,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,68.3468840713,9.06799730304,0.843468298071,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,68.3205430993,9.06799730304,0.817127326103,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,68.4992271772,9.06799730304,0.995811404015,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,62.6508730613,9.06799730304,1.6402815625,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,72.7008041067,9.06799730304,5.1973883335,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,74.6120202477,9.06799730304,7.10860447447,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,75.5566896661,9.06799730304,8.05327389293,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,75.8485417138,9.06799730304,8.34512594058,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,22.7540967967,0.544165001676,1.71985929352,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,55.6938633383,9.06799730304,0.164496435926,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,68.1552823857,9.06799730304,0.65186661249,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,68.5094678976,9.06799730304,1.00605212443,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,69.2842945456,9.06799730304,1.78087877239,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,66.227961118,9.06799730304,5.21736961929,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,76.5645972015,9.06799730304,9.06118142833,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,79.419267148,9.06799730304,11.9158513748,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,81.1257906415,9.06799730304,13.6223748683,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,82.0039984323,9.06799730304,14.5005826591,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,28.6571056975,1.84806720178,6.31896599422,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,11.4111449957,1.13232856415,3.78599215708,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,8.74737432456,0.526772168725,1.72777788137,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,16.6795302389,9.06799730304,0.107108983278,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,26.854382697,9.06799730304,0.585047650264,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,27.3095186217,9.06799730304,1.04018357497,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,28.8300259725,9.06799730304,2.56069092582,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,21.9333681015,9.06799730304,6.37254652396,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,25.1301647937,9.06799730304,9.5693432162,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,26.8061130887,9.06799730304,11.2452915112,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,27.1631280445,9.06799730304,11.602306467,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,13.8946341384,1.65897732805,5.74283253589,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,13.1099609277,1.50276788618,5.11436876705,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,9.76413587916,0.756099479427,2.51521212527,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,12.9152662224,1.41341331066,5.00902863727,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,14.8175246976,1.83274611203,6.49195431114,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,15.1392681411,1.91371958943,6.73272427726,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,15.8710729219,2.08546442412,7.29278422328,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,13.851522202,1.65636681985,5.70233110772,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,10.9907258473,1.02811441195,3.46978716088,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,7.03715446154,0.125555020002,0.418775167072,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,36.4730773494,9.06799730304,0.422183270361,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,56.3951751581,9.06799730304,0.865808255668,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,68.7902585923,9.06799730304,1.28684281906,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,69.8498953359,9.06799730304,2.34647956271,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,74.7687420142,9.06799730304,7.26532624098,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,71.6066121821,9.06799730304,10.5960206834,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,82.1681875486,9.06799730304,14.6647717753,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,83.3751544369,9.06799730304,15.8717386637,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,82.0817497792,9.06799730304,14.578334006,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,79.7247500139,9.06799730304,12.2213342407,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,24.1947569184,0.894505435797,2.81017898113,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,9.00580571419,0.603040776738,1.90994066299,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,36.3014364051,9.06799730304,0.250542326099,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,56.2174166502,9.06799730304,0.688049747769,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,68.6454056961,9.06799730304,1.1419899229,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,69.323518045,9.06799730304,1.82010227178,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,73.7776740343,9.06799730304,6.27425826108,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,71.0340583062,9.06799730304,10.0234668075,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,81.7076443551,9.06799730304,14.2042285819,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,83.9912566081,9.06799730304,16.4878408349,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,84.7255819582,9.06799730304,17.222166185,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,84.386925934,9.06799730304,16.8835101608,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,30.4041914601,2.22565860797,7.68846035063,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,12.1058673458,1.28122711999,4.33181595131,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,10.9751270098,0.694004875917,2.30113119275,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,36.3515715326,9.06799730304,0.300677453601,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,56.2660513806,9.06799730304,0.736684478192,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,68.7448458675,9.06799730304,1.24143009428,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,70.3201806072,9.06799730304,2.81676483394,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,75.4842645622,9.06799730304,7.98084878897,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,72.0292576466,9.06799730304,11.0186661478,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,82.0863315986,9.06799730304,14.5829158254,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,83.8081265371,9.06799730304,16.3047107639,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,84.0829034944,9.06799730304,16.5794877212,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,83.1183978264,9.06799730304,15.6149820532,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,28.3206322047,1.77362569416,6.05693400903,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,10.4732089121,0.919698722299,3.06068591535,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,36.2081302976,9.06799730304,0.15723621859,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,56.1553497237,9.06799730304,0.625982821302,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,68.6212381442,9.06799730304,1.11782237095,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,69.4217079453,9.06799730304,1.91829217206,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,74.2467687694,9.06799730304,6.7433529962,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,71.2117579271,9.06799730304,10.2011664283,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,81.5507626117,9.06799730304,14.0473468384,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,83.8389980472,9.06799730304,16.335582274,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,84.4664083066,9.06799730304,16.9629925334,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,83.7537426484,9.06799730304,16.2503268752,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,29.0857324278,1.93607888078,6.65958104552,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,10.8960938195,1.01779349956,3.38547604544,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,55.7747834151,9.06799730304,0.245416512707,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,68.0991627376,9.06799730304,0.59574696437,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,68.4005548288,9.06799730304,0.897139055544,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,68.7190681063,9.06799730304,1.2156523331,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,64.3046016861,9.06799730304,3.29401018735,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,73.4614252302,9.06799730304,5.95800945695,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,74.9409869215,9.06799730304,7.43757114828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,75.9027468268,9.06799730304,8.39933105357,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,76.5757071948,9.06799730304,9.07229142155,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,23.0484365587,0.5817659094,1.97659814781,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,8.26145879827,0.407089731015,1.36154479279,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.09728294691,2.09728294691
 09/02  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.65951109454,0.65951109454
 09/02  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,26.3400283109,9.06799730304,0.0706932641765,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,15.9314734944,9.06799730304,0.370651916936,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,16.2148636154,9.06799730304,0.654042037939,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,16.7642777278,9.06799730304,1.20345615034,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,18.8766392416,9.06799730304,3.31581766414,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,67.517723519,9.06799730304,0.0143077457454,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,61.0589603054,9.06799730304,0.0483688066478,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,67.7442336856,9.06799730304,0.240817912387,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,67.8650791406,9.06799730304,0.361663367405,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,68.0032898866,9.06799730304,0.499874113339,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,68.0785943042,9.06799730304,0.57517853099,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,67.6385936941,9.06799730304,0.135177920873,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,67.9955192128,9.06799730304,0.492103439596,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,61.6749845081,9.06799730304,0.664393009299,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,68.3666800107,9.06799730304,0.863264237462,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,68.5301655542,9.06799730304,1.02674978095,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,68.580294747,9.06799730304,1.07687897381,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,68.7147081948,9.06799730304,1.21129242156,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,55.7512802896,9.06799730304,0.2219133872,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,68.1420388536,9.06799730304,0.638623080338,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,68.2846628806,9.06799730304,0.781247107401,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,68.4503944434,9.06799730304,0.946978670195,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,61.9268184747,9.06799730304,0.916226975907,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,68.4976317322,9.06799730304,0.994215958993,0.0,49.3310213673,9.10439710289,0.0,0.0
