Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/07  14:00:00,68.4558933439,9.06799730304,0.952477570638,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,68.5269293041,9.06799730304,1.02351353092,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,68.641893511,9.06799730304,1.13847773781,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,55.5787884351,9.06799730304,0.0494215327396,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,67.9996832747,9.06799730304,0.496267501506,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,68.2355733321,9.06799730304,0.732157558848,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,68.4073319723,9.06799730304,0.903916199094,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,62.2044017818,9.06799730304,1.19381028309,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,71.8078238448,9.06799730304,4.30440807154,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,76.530587525,9.06799730304,9.02717175178,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,78.2201593495,9.06799730304,10.7167435763,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,78.3275054886,9.06799730304,10.8240897154,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,23.2569188132,0.623902291562,2.14294402012,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,8.19380341435,0.387414731184,1.3135644087,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,26.3323608527,9.06799730304,0.0630258060347,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,26.7716285725,9.06799730304,0.502293525824,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,27.1261498589,9.06799730304,0.856814812181,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,16.5519942363,9.06799730304,0.991172658828,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,18.0577411756,9.06799730304,2.4969195981,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,20.4933858314,9.06799730304,4.93256425386,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,21.5761973522,9.06799730304,6.01537577467,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,7.92208635419,0.315507729357,1.11375435037,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,7.54641580094,0.233874274437,0.819717252034,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,9.26525614388,0.60900496603,2.16342690339,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,8.8214412391,0.512322454556,1.81629451008,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,67.9174670916,9.06799730304,0.414051318342,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,68.2680028861,9.06799730304,0.764587112915,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,68.6231316369,9.06799730304,1.11971586364,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,62.39302332,9.06799730304,1.38243182127,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,72.5287467319,9.06799730304,5.0253309587,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,75.3874904591,9.06799730304,7.88407468585,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,76.9876470209,9.06799730304,9.48423124763,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,76.9891263641,9.06799730304,9.48571059091,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,22.1670384449,0.380929989249,1.29603595412,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.57755832457,0.0195839246864,0.0651501254145,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,55.5735209142,9.06799730304,0.0441540118126,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,67.9721139533,9.06799730304,0.468698180133,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,68.1975367695,9.06799730304,0.694120996309,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,68.2939590284,9.06799730304,0.790543255146,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,61.8150295042,9.06799730304,0.804438005409,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,68.4439561512,9.06799730304,0.940540377997,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,68.3913283015,9.06799730304,0.88791252824,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,68.4928414272,9.06799730304,0.989425654022,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,68.5674458499,9.06799730304,1.0640300767,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,55.5436853146,9.06799730304,0.0143184121994,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,67.9524087845,9.06799730304,0.448993011296,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,68.3457235162,9.06799730304,0.842307743013,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,68.5945908962,9.06799730304,1.09117512295,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,62.3043057936,9.06799730304,1.29371429485,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,72.0695692741,9.06799730304,4.56615350089,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,74.9146445581,9.06799730304,7.41122878484,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,76.0705027127,9.06799730304,8.56708693944,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,76.0813619299,9.06799730304,8.57794615672,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,21.950760597,0.338409240449,1.12227885511,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.60640250786,0.0264387503004,0.0871394830972,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,55.5692064091,9.06799730304,0.0398395066815,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.9261838542,9.06799730304,0.422768080953,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,68.2857777645,9.06799730304,0.782361991325,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,68.5778710463,9.06799730304,1.07445527305,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,62.3596392394,9.06799730304,1.34904774063,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,72.4273605051,9.06799730304,4.92394473193,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,75.2047216644,9.06799730304,7.70130589122,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,77.098525597,9.06799730304,9.59510982376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,77.7866564556,9.06799730304,10.2832406823,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,22.7937410714,0.522412881213,1.78125568867,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,67.5442892313,9.06799730304,0.0408734581249,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,68.1092819236,9.06799730304,0.605866150361,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,68.6517970531,9.06799730304,1.14838127986,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,62.7488181117,9.06799730304,1.73822661293,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,73.49860394,9.06799730304,5.99518816676,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,76.1486225473,9.06799730304,8.6452067741,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,77.5093798298,9.06799730304,10.0059640566,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,77.6165301149,9.06799730304,10.1131143417,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,23.1732563471,0.604670774485,2.07851307114,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,26.2818867755,9.06799730304,0.0125517288381,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,26.7116862299,9.06799730304,0.44235118315,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,27.0711277385,9.06799730304,0.801792691769,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,16.3774294359,9.06799730304,0.816607858364,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,17.3355055195,9.06799730304,1.77468394196,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,19.3281216146,9.06799730304,3.76730003706,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,20.4440067713,9.06799730304,4.88318519376,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.7676042494,9.06799730304,0.238237347015,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,68.3251954426,9.06799730304,0.821779669373,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,68.6494078799,9.06799730304,1.14599210668,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,69.0063564925,9.06799730304,1.50294071923,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,64.0549306628,9.06799730304,3.04433916407,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,73.0143380052,9.06799730304,5.51092223202,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,74.2924657642,9.06799730304,6.78904999096,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,75.0518338298,9.06799730304,7.54841805661,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,74.8334059756,9.06799730304,7.32999020236,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,67.7643657331,9.06799730304,0.260949959928,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,68.0029797781,9.06799730304,0.499564004841,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,68.1581166673,9.06799730304,0.654700894086,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,61.5916326734,9.06799730304,0.581041174619,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,68.1305355377,9.06799730304,0.62711976445,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,68.1058774746,9.06799730304,0.602461701421,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,68.1401275004,9.06799730304,0.636711727205,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,68.1722169565,9.06799730304,0.668801183247,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,67.8256431483,9.06799730304,0.322227375034,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,68.2578709644,9.06799730304,0.754455191182,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,61.9358318564,9.06799730304,0.925240357646,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,68.660535494,9.06799730304,1.15711972079,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,68.942745184,9.06799730304,1.43932941075,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,70.2795918567,9.06799730304,2.77617608345,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,70.5187682004,9.06799730304,3.01535242722,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.67920981359,2.67920981359
 09/21  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.02666111256,1.02666111256
 09/21  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,67.8643347618,9.06799730304,0.360918988613,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,61.6614308057,9.06799730304,0.65083930694,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,68.4336345037,9.06799730304,0.930218730522,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,68.5995551054,9.06799730304,1.09613933223,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,68.673129319,9.06799730304,1.16971354575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,68.6771761433,9.06799730304,1.17376037007,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.41818586814,2.41818586814
 09/22  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.10813617378,1.10813617378
 09/22  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,67.6574914381,9.06799730304,0.154075664929,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,61.319886916,9.06799730304,0.309295417245,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,68.0171501575,9.06799730304,0.513734384317,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,68.0680598495,9.06799730304,0.564644076241,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,68.0628248019,9.06799730304,0.55940902871,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,67.9668547401,9.06799730304,0.463438966895,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.84935479094,4.84935479094
 09/23  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,2.97557309605,2.97557309605
 09/23  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.828313904524,0.828313904524
 09/23  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,15.5888915259,9.06799730304,0.0280699484425,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.6909584228,9.06799730304,0.13013684531,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.73803007596,4.73803007596
 09/25  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,2.41701312546,2.41701312546
 09/25  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.551520776093,0.551520776093
 09/25  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,67.5387380962,9.06799730304,0.0353223229395,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,61.4629140813,9.06799730304,0.452322582575,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,68.4099974685,9.06799730304,0.906581695306,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,68.6479563425,9.06799730304,1.14454056932,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,68.8403050248,9.06799730304,1.3368892516,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,69.3327830805,9.06799730304,1.82936730731,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.26924420502,3.26924420502
 09/26  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.65611190675,1.65611190675
 09/26  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.106593892455,0.106593892455
 09/26  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.7682990254,9.06799730304,0.264883252209,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,61.7761052924,9.06799730304,0.765513793696,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,68.6723674683,9.06799730304,1.16895169504,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,69.1246411366,9.06799730304,1.62122536336,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,71.3806894984,9.06799730304,3.87727372516,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,71.991608707,9.06799730304,4.48819293379,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.45114291253,3.45114291253
 09/27  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.61325803878,1.61325803878
 09/27  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0409692276571,0.0409692276571
 09/27  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.8720275406,9.06799730304,0.36861176739,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,61.7980898841,9.06799730304,0.787498385387,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,68.6518841774,9.06799730304,1.14846840415,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,68.9629598993,9.06799730304,1.45954412611,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,70.6121388772,9.06799730304,3.10872310403,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,71.0890071877,9.06799730304,3.58559141449,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.85042399336,2.85042399336
 09/28  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.29379049088,1.29379049088
 09/28  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,67.5241251528,9.06799730304,0.0207093796213,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,68.0391446596,9.06799730304,0.535728886359,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,61.9457445709,9.06799730304,0.935153072182,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,68.8409642179,9.06799730304,1.33754844472,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,70.3052920121,9.06799730304,2.80187623893,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,72.4195915517,9.06799730304,4.91617577844,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,72.8947672161,9.06799730304,5.39135144293,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.15160030579,1.15160030579
 09/29  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,0.0148120346812,0.0148120346812
 09/29  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,67.8000967597,9.06799730304,0.29668098645,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,68.4265695199,9.06799730304,0.923153746645,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,62.1640886117,9.06799730304,1.15349711298,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,69.3960464751,9.06799730304,1.89263070185,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,71.9207374212,9.06799730304,4.41732164795,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,72.9260967645,9.06799730304,5.4226809913,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,72.2863880131,9.06799730304,4.78297223983,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
