Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/30  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.83963786639,5.83963786639
 10/02  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,3.13068278771,3.13068278771
 10/02  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,1.36458063317,1.36458063317
 10/02  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.12184139486,0.12184139486
 10/02  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,67.5333977139,9.06799730304,0.0299819406937,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,67.8277617854,9.06799730304,0.324346012223,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.09203526884,3.09203526884
 10/03  07:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.28363630015,1.28363630015
 10/03  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/03  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,67.5793279699,9.06799730304,0.075912196658,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,67.9314714983,9.06799730304,0.428055725035,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,68.0207513524,9.06799730304,0.517335579161,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,67.6867435467,9.06799730304,0.18332777347,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.8529547617,0.437130487204,0.0,0.0,5.48122459637,1.0115996781,7.81929605976,7.81929605976
 10/04  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,28.7777087475,28.7777087475
 10/04  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,22.2682417174,22.2682417174
 10/04  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,10.5474159795,10.5474159795
 10/04  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.10419290406,4.10419290406
 10/04  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.19968576653,1.19968576653
 10/04  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,67.632895708,9.06799730304,0.129479934819,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,67.7207626686,9.06799730304,0.217346895368,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.8580650026,0.442240728118,0.0,0.0,5.48122459637,1.0115996781,7.91494851978,7.91494851978
 10/05  03:00:00,15.9853266211,0.569502346634,0.0,0.0,5.48122459637,1.0115996781,10.1849930508,10.1849930508
 10/05  04:00:00,16.4583603264,1.04253605197,0.0,0.0,5.48122459637,1.0115996781,18.6965886567,18.6965886567
 10/05  05:00:00,16.6166862022,1.20086192769,0.0,0.0,5.48122459637,1.0115996781,21.3558845889,21.3558845889
 10/05  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,37.8712534158,37.8712534158
 10/05  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,31.2354893736,31.2354893736
 10/05  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,19.4032634147,19.4032634147
 10/05  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.93952940323,5.93952940323
 10/05  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.05775721691,3.05775721691
 10/05  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.736695075626,0.736695075626
 10/05  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,67.5231866118,9.06799730304,0.0197708386264,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.7554737733,0.339649498835,0.0,0.0,5.48122459637,1.0115996781,6.09033340397,6.09033340397
 10/06  02:00:00,16.1422068292,0.726382554785,0.0,0.0,5.48122459637,1.0115996781,12.9686512777,12.9686512777
 10/06  03:00:00,16.3373636343,0.921539359813,0.0,0.0,5.48122459637,1.0115996781,16.4529411498,16.4529411498
 10/06  04:00:00,16.5542431029,1.13841882844,0.0,0.0,5.48122459637,1.0115996781,20.2298499134,20.2298499134
 10/06  05:00:00,16.6429024818,1.22707820732,0.0,0.0,5.48122459637,1.0115996781,21.9076089852,21.9076089852
 10/06  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,40.2811652711,40.2811652711
 10/06  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,30.8558044721,30.8558044721
 10/06  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,18.2642509113,18.2642509113
 10/06  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.53858814903,5.53858814903
 10/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.5858127055,2.5858127055
 10/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.31437933032,0.31437933032
 10/06  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,67.5369269094,9.06799730304,0.0335111361742,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.773511065,0.35768679056,0.0,0.0,5.48122459637,1.0115996781,6.41016948736,6.41016948736
 10/07  04:00:00,15.8654859125,0.449661638068,0.0,0.0,5.48122459637,1.0115996781,8.06544559438,8.06544559438
 10/07  05:00:00,16.2176756895,0.801851415078,0.0,0.0,5.48122459637,1.0115996781,14.4340535795,14.4340535795
 10/07  06:00:00,16.2551726828,0.839348408297,0.0,0.0,5.48122459637,1.0115996781,15.0158017088,15.0158017088
 10/07  07:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,27.48148042,27.48148042
 10/07  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,18.0743873379,18.0743873379
 10/07  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,7.88616709071,7.88616709071
 10/07  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,5.35079487321,5.35079487321
 10/07  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,3.34845022311,3.34845022311
 10/07  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.16420551979,2.16420551979
 10/07  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.674487145202,0.674487145202
 10/07  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.7254557218,0.309631447377,0.0,0.0,5.48122459637,1.0115996781,5.55061179107,5.55061179107
 10/09  22:00:00,16.0784059254,0.66258165089,0.0,0.0,5.48122459637,1.0115996781,11.823415094,11.823415094
 10/09  23:00:00,16.3047957049,0.888971430396,0.0,0.0,5.48122459637,1.0115996781,16.0145362274,16.0145362274
 10/09  24:00:00,16.7348768514,1.31905257693,0.0,0.0,5.48122459637,1.0115996781,23.895742822,23.895742822
 10/10  01:00:00,16.9445908195,1.52876654504,0.0,0.0,5.48122459637,1.0115996781,27.9158683434,27.9158683434
 10/10  02:00:00,17.26213408,1.84630980557,0.0,0.0,5.48122459637,1.0115996781,33.6093738972,33.6093738972
 10/10  03:00:00,17.2614997188,1.84567544434,0.0,0.0,5.48122459637,1.0115996781,33.778913238,33.778913238
 10/10  04:00:00,17.4455879851,2.02976371067,0.0,0.0,5.48122459637,1.0115996781,36.9907505338,36.9907505338
 10/10  05:00:00,17.2659166785,1.85009240404,0.0,0.0,5.48122459637,1.0115996781,33.8895229868,33.8895229868
 10/10  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,54.5053656307,54.5053656307
 10/10  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,44.2972525958,44.2972525958
 10/10  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,32.8937969211,32.8937969211
 10/10  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,19.8830164617,19.8830164617
 10/10  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.82085362097,8.82085362097
 10/10  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.02945622144,5.02945622144
 10/10  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.95615267306,2.95615267306
 10/10  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.329818036956,0.329818036956
 10/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.431406295016,0.431406295016
 10/10  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.253844917925,0.253844917925
 10/10  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.926214137564,0.926214137564
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.8569462812,0.441122006767,0.0,0.0,5.48122459637,1.0115996781,7.87636837186,7.87636837186
 10/10  23:00:00,16.3916819944,0.97585771993,0.0,0.0,5.48122459637,1.0115996781,17.4716489016,17.4716489016
 10/10  24:00:00,16.5669334448,1.15110917038,0.0,0.0,5.48122459637,1.0115996781,20.4477317419,20.4477317419
 10/11  01:00:00,16.5892670388,1.17344276437,0.0,0.0,5.48122459637,1.0115996781,21.0926179993,21.0926179993
 10/11  02:00:00,16.8272053784,1.41138110397,0.0,0.0,5.48122459637,1.0115996781,25.4094439324,25.4094439324
 10/11  03:00:00,16.9660092169,1.55018494246,0.0,0.0,5.48122459637,1.0115996781,28.3420871423,28.3420871423
 10/11  04:00:00,17.2593557993,1.84353152487,0.0,0.0,5.48122459637,1.0115996781,33.3668675398,33.3668675398
 10/11  05:00:00,17.3496538651,1.93382959059,0.0,0.0,5.48122459637,1.0115996781,35.5010134474,35.5010134474
 10/11  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,54.1982707706,54.1982707706
 10/11  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,41.4213766252,41.4213766252
 10/11  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,32.0836042192,32.0836042192
 10/11  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.6564538593,22.6564538593
 10/11  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.17034622925,8.17034622925
 10/11  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.2712700643,3.2712700643
 10/11  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.19752880359,2.19752880359
 10/11  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.315975064907,0.315975064907
 10/11  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.6534421516,0.237617877164,0.0,0.0,5.48122459637,1.0115996781,4.28260993125,4.28260993125
 10/11  22:00:00,16.2257873926,0.809963118126,0.0,0.0,5.48122459637,1.0115996781,14.4652770499,14.4652770499
 10/11  23:00:00,16.412054629,0.996230354526,0.0,0.0,5.48122459637,1.0115996781,17.6927676262,17.6927676262
 10/11  24:00:00,17.050929569,1.63510529454,0.0,0.0,5.48122459637,1.0115996781,29.1407960058,29.1407960058
 10/12  01:00:00,16.8111095114,1.39528523694,0.0,0.0,5.48122459637,1.0115996781,25.2654038295,25.2654038295
 10/12  02:00:00,17.5322012804,2.11637700596,0.0,0.0,5.48122459637,1.0115996781,38.3527118343,38.3527118343
 10/12  03:00:00,17.1159302371,1.70010596265,0.0,0.0,5.48122459637,1.0115996781,30.9310167665,30.9310167665
 10/12  04:00:00,17.8914763575,2.47565208308,0.0,0.0,5.48122459637,1.0115996781,45.0546545242,45.0546545242
 10/12  05:00:00,17.3515588294,1.9357345549,0.0,0.0,5.48122459637,1.0115996781,35.3387319399,35.3387319399
 10/12  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,69.5039040066,69.5039040066
 10/12  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,56.8427102698,56.8427102698
 10/12  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,42.7032212294,42.7032212294
 10/12  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.9713606437,20.9713606437
 10/12  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.68707274947,5.68707274947
 10/12  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.34766976571,2.34766976571
 10/12  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.3302324425,0.3302324425
 10/12  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.9054721816,0.489647907126,0.0,0.0,5.48122459637,1.0115996781,8.75531585754,8.75531585754
 10/12  24:00:00,16.3747794371,0.958955162587,0.0,0.0,5.48122459637,1.0115996781,17.1709149357,17.1709149357
 10/13  01:00:00,16.5539702751,1.13814600059,0.0,0.0,5.48122459637,1.0115996781,20.2230442865,20.2230442865
 10/13  02:00:00,16.6305023598,1.21467808537,0.0,0.0,5.48122459637,1.0115996781,21.686359124,21.686359124
 10/13  03:00:00,16.8993674725,1.48354319808,0.0,0.0,5.48122459637,1.0115996781,26.6040192221,26.6040192221
 10/13  04:00:00,17.0184574571,1.60263318265,0.0,0.0,5.48122459637,1.0115996781,29.1981659087,29.1981659087
 10/13  05:00:00,17.2263461288,1.81052185432,0.0,0.0,5.48122459637,1.0115996781,32.7025026369,32.7025026369
 10/13  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,51.2232898405,51.2232898405
 10/13  07:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,44.0393348368,44.0393348368
 10/13  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,32.7579731922,32.7579731922
 10/13  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.4542091924,12.4542091924
 10/13  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.87100259078,3.87100259078
 10/13  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.06289382067,1.06289382067
 10/13  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0192591028385,0.0192591028385
 10/13  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.8678823488,0.452058074299,0.0,0.0,5.48122459637,1.0115996781,8.09588656144,8.09588656144
 10/14  02:00:00,16.3469186779,0.931094403395,0.0,0.0,5.48122459637,1.0115996781,16.7562659585,16.7562659585
 10/14  03:00:00,16.446358491,1.03053421653,0.0,0.0,5.48122459637,1.0115996781,18.348507917,18.348507917
 10/14  04:00:00,16.5284555797,1.11263130522,0.0,0.0,5.48122459637,1.0115996781,19.8804953334,19.8804953334
 10/14  05:00:00,16.7351665677,1.31934229324,0.0,0.0,5.48122459637,1.0115996781,23.5947890616,23.5947890616
 10/14  06:00:00,16.8217120091,1.40588773462,0.0,0.0,5.48122459637,1.0115996781,25.5269310963,25.5269310963
 10/14  07:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,44.2507692645,44.2507692645
 10/14  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,33.9659681713,33.9659681713
 10/14  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,14.4952105124,14.4952105124
 10/14  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,5.53703724195,5.53703724195
 10/14  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,2.57401340172,2.57401340172
 10/14  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.84655790462,0.84655790462
 10/14  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.6179918675,0.202167593036,0.0,0.0,5.48122459637,1.0115996781,3.66458176542,3.66458176542
 10/15  03:00:00,15.8435398401,0.42771556561,0.0,0.0,5.48122459637,1.0115996781,7.68806926079,7.68806926079
 10/15  04:00:00,16.0027072258,0.586882951308,0.0,0.0,5.48122459637,1.0115996781,10.5131579826,10.5131579826
 10/15  05:00:00,16.0202891003,0.604464825799,0.0,0.0,5.48122459637,1.0115996781,10.8291183361,10.8291183361
 10/15  06:00:00,15.9897871558,0.573962881297,0.0,0.0,5.48122459637,1.0115996781,10.2943305094,10.2943305094
 10/15  07:00:00,13.4768383835,1.03534744234,0.0,0.0,5.48122459637,1.0115996781,18.5050974491,18.5050974491
 10/15  08:00:00,7.19624444687,0.703420172404,0.0,0.0,5.48122459637,1.0115996781,12.5429642947,12.5429642947
 10/15  09:00:00,6.85352121415,0.36069693969,0.0,0.0,5.48122459637,1.0115996781,6.48529795634,6.48529795634
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,18.3900744666,18.3900744666
 10/16  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,11.0313611297,11.0313611297
 10/16  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,6.90349691406,6.90349691406
 10/16  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.64614161312,4.64614161312
 10/16  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.34200601259,2.34200601259
 10/16  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0838987522487,0.0838987522487
 10/16  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,67.5921250427,9.06799730304,0.0887092694366,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,67.8627518163,9.06799730304,0.359336043084,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,67.913233922,9.06799730304,0.409818148822,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,19.8997769047,19.8997769047
 10/17  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,11.3766597301,11.3766597301
 10/17  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,5.89841534361,5.89841534361
 10/17  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.3591126905,3.3591126905
 10/17  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.65207012384,0.65207012384
 10/17  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,67.8120888049,9.06799730304,0.308673031719,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,67.9950057002,9.06799730304,0.491589926945,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,67.9942924687,9.06799730304,0.490876695453,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,12.4715064657,12.4715064657
 10/18  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,7.36870330337,7.36870330337
 10/18  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,4.94466561911,4.94466561911
 10/18  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.09584515025,3.09584515025
 10/18  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.33146273645,2.33146273645
 10/18  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.30673804014,1.30673804014
 10/18  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,1.39270394925,1.39270394925
 10/18  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.08359937315,2.08359937315
 10/18  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.46047530627,3.46047530627
 10/18  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.10930325623,4.10930325623
 10/18  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.18411669904,4.18411669904
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.7325458226,0.316721548159,0.0,0.0,5.48122459637,1.0115996781,5.68392875522,5.68392875522
 10/18  20:00:00,16.206481341,0.790657066506,0.0,0.0,5.48122459637,1.0115996781,14.1316410944,14.1316410944
 10/18  21:00:00,16.5257954403,1.10997116582,0.0,0.0,5.48122459637,1.0115996781,19.8180403652,19.8180403652
 10/18  22:00:00,16.8181514051,1.40232713068,0.0,0.0,5.48122459637,1.0115996781,24.9437917321,24.9437917321
 10/18  23:00:00,17.0678232456,1.65199897109,0.0,0.0,5.48122459637,1.0115996781,30.1162537516,30.1162537516
 10/18  24:00:00,17.3591737667,1.94334949222,0.0,0.0,5.48122459637,1.0115996781,35.1195587171,35.1195587171
 10/19  01:00:00,17.4014034794,1.98557920491,0.0,0.0,5.48122459637,1.0115996781,36.3873777834,36.3873777834
 10/19  02:00:00,17.6294060999,2.21358182544,0.0,0.0,5.48122459637,1.0115996781,40.1032721131,40.1032721131
 10/19  03:00:00,17.4821783767,2.06635410223,0.0,0.0,5.48122459637,1.0115996781,37.9637657576,37.9637657576
 10/19  04:00:00,17.5029951002,2.0871708257,0.0,0.0,5.48122459637,1.0115996781,37.8347805602,37.8347805602
 10/19  05:00:00,17.4119465189,1.99612224447,0.0,0.0,5.48122459637,1.0115996781,36.7266537776,36.7266537776
 10/19  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,61.437659036,61.437659036
 10/19  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,54.126663281,54.126663281
 10/19  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,43.8461770306,43.8461770306
 10/19  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,26.6428981691,26.6428981691
 10/19  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.22829190275,9.22829190275
 10/19  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.77910348105,3.77910348105
 10/19  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.3686325641,2.3686325641
 10/19  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.540453819512,0.540453819512
 10/19  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,16.236601898,0.820777623544,0.0,0.0,5.48122459637,1.0115996781,14.6694553863,14.6694553863
 10/19  22:00:00,16.6159647984,1.20014052395,0.0,0.0,5.48122459637,1.0115996781,21.2238545554,21.2238545554
 10/19  23:00:00,16.7482078312,1.33238355677,0.0,0.0,5.48122459637,1.0115996781,23.6998379112,23.6998379112
 10/19  24:00:00,16.8850842056,1.46925993118,0.0,0.0,5.48122459637,1.0115996781,26.0121605355,26.0121605355
 10/20  01:00:00,16.9446412417,1.5288169672,0.0,0.0,5.48122459637,1.0115996781,27.6587678542,27.6587678542
 10/20  02:00:00,17.1735225239,1.75769824947,0.0,0.0,5.48122459637,1.0115996781,31.5872752154,31.5872752154
 10/20  03:00:00,17.2456629076,1.82983863313,0.0,0.0,5.48122459637,1.0115996781,33.3472904541,33.3472904541
 10/20  04:00:00,17.4610195892,2.04519531476,0.0,0.0,5.48122459637,1.0115996781,36.8959836653,36.8959836653
 10/20  05:00:00,17.5367804977,2.12095622323,0.0,0.0,5.48122459637,1.0115996781,38.8450503614,38.8450503614
 10/20  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,64.0767119984,64.0767119984
 10/20  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,57.2763948059,57.2763948059
 10/20  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,45.8920591901,45.8920591901
 10/20  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,23.6672045014,23.6672045014
 10/20  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.16501292647,6.16501292647
 10/20  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.15601638028,4.15601638028
 10/20  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.46061652194,2.46061652194
 10/20  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.19665342001,1.19665342001
 10/20  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.78764344759,0.78764344759
 10/20  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.10123664267,0.10123664267
 10/20  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.332320040528,0.332320040528
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.7407978557,0.32497358119,0.0,0.0,5.48122459637,1.0115996781,5.79395815591,5.79395815591
 10/20  24:00:00,15.7838973519,0.368073077391,0.0,0.0,5.48122459637,1.0115996781,6.55962674632,6.55962674632
 10/21  01:00:00,15.8376505445,0.421826270008,0.0,0.0,5.48122459637,1.0115996781,7.53494198966,7.53494198966
 10/21  02:00:00,15.8683760357,0.452551761257,0.0,0.0,5.48122459637,1.0115996781,8.07158088505,8.07158088505
 10/21  03:00:00,16.3693173739,0.953493099481,0.0,0.0,5.48122459637,1.0115996781,17.0415556475,17.0415556475
 10/21  04:00:00,16.8293124142,1.41348813977,0.0,0.0,5.48122459637,1.0115996781,25.3966929315,25.3966929315
 10/21  05:00:00,17.1251326701,1.70930839562,0.0,0.0,5.48122459637,1.0115996781,31.2463207778,31.2463207778
 10/21  06:00:00,17.467769816,2.05194554151,0.0,0.0,5.48122459637,1.0115996781,37.1440357659,37.1440357659
 10/21  07:00:00,21.5094882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,56.0182532373,56.0182532373
 10/21  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,41.7001275024,41.7001275024
 10/21  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,23.1050090962,23.1050090962
 10/21  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,8.29654297677,8.29654297677
 10/21  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,5.87068638173,5.87068638173
 10/21  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.76415897635,5.76415897635
 10/21  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.24597287157,5.24597287157
 10/21  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.77304085216,4.77304085216
 10/21  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.93461148853,3.93461148853
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.828499116,0.412674841555,0.0,0.0,5.48122459637,1.0115996781,7.38159573598,7.38159573598
 10/21  23:00:00,15.8957973781,0.479973103661,0.0,0.0,5.48122459637,1.0115996781,8.58031367894,8.58031367894
