Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/21  24:00:00,16.1929967807,0.777172506214,0.0,0.0,5.48122459637,1.0115996781,13.9543475597,13.9543475597
 10/22  01:00:00,15.9684102504,0.552585975909,0.0,0.0,5.48122459637,1.0115996781,9.86985197145,9.86985197145
 10/22  02:00:00,15.9268880714,0.51106379693,0.0,0.0,5.48122459637,1.0115996781,9.1267207804,9.1267207804
 10/22  03:00:00,15.8421282802,0.426304005757,0.0,0.0,5.48122459637,1.0115996781,7.62604283762,7.62604283762
 10/22  04:00:00,15.8550935244,0.439269249959,0.0,0.0,5.48122459637,1.0115996781,7.86574529133,7.86574529133
 10/22  05:00:00,16.0908049752,0.674980700752,0.0,0.0,5.48122459637,1.0115996781,12.126729373,12.126729373
 10/22  06:00:00,16.0873460665,0.671521792021,0.0,0.0,5.48122459637,1.0115996781,12.0140453612,12.0140453612
 10/22  07:00:00,13.1136887358,0.67219779465,0.0,0.0,5.48122459637,1.0115996781,12.0302170708,12.0302170708
 10/22  08:00:00,7.22259910003,0.729774825567,0.0,0.0,5.48122459637,1.0115996781,13.1373945041,13.1373945041
 10/22  09:00:00,6.66569182748,0.172867553017,0.0,0.0,5.48122459637,1.0115996781,3.06630437531,3.06630437531
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.3951294887,8.3951294887
 10/23  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.95191404222,5.95191404222
 10/23  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,4.53773365398,4.53773365398
 10/23  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.53323557409,3.53323557409
 10/23  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.56546174821,1.56546174821
 10/23  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.044406453096,0.044406453096
 10/23  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/23  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.8749206776,0.459096403169,0.0,0.0,5.48122459637,1.0115996781,8.18218887588,8.18218887588
 10/24  04:00:00,16.6714976002,1.25567332574,0.0,0.0,5.48122459637,1.0115996781,22.3784646114,22.3784646114
 10/24  05:00:00,16.5628806575,1.14705638306,0.0,0.0,5.48122459637,1.0115996781,20.489352736,20.489352736
 10/24  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,50.4198728193,50.4198728193
 10/24  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,41.4906730919,41.4906730919
 10/24  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,30.7604736952,30.7604736952
 10/24  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.302004928,11.302004928
 10/24  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.15183291718,3.15183291718
 10/24  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.424471386796,0.424471386796
 10/24  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,16.2119147986,0.796090524149,0.0,0.0,5.48122459637,1.0115996781,14.3029325366,14.3029325366
 10/25  01:00:00,16.4409178339,1.0250935594,0.0,0.0,5.48122459637,1.0115996781,18.2305107658,18.2305107658
 10/25  02:00:00,16.5621144813,1.14629020685,0.0,0.0,5.48122459637,1.0115996781,20.4642993448,20.4642993448
 10/25  03:00:00,16.7686068193,1.35278254483,0.0,0.0,5.48122459637,1.0115996781,24.0538975413,24.0538975413
 10/25  04:00:00,16.7836119063,1.36778763186,0.0,0.0,5.48122459637,1.0115996781,24.6937068334,24.6937068334
 10/25  05:00:00,16.9422793265,1.52645505208,0.0,0.0,5.48122459637,1.0115996781,27.4515423861,27.4515423861
 10/25  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,44.582448244,44.582448244
 10/25  07:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,35.9589173381,35.9589173381
 10/25  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,24.6387875235,24.6387875235
 10/25  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.46046818686,8.46046818686
 10/25  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.19249298868,3.19249298868
 10/25  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.580627121221,0.580627121221
 10/25  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/25  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,67.5185988325,9.06799730304,0.015183059301,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,9.7137676809,9.7137676809
 10/26  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,6.27932615735,6.27932615735
 10/26  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,4.09936525337,4.09936525337
 10/26  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.94106953405,1.94106953405
 10/26  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.305475300896,0.305475300896
 10/26  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0367491628927,0.0367491628927
 10/26  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/26  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,8.46684192404,8.46684192404
 10/27  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,5.1468047355,5.1468047355
 10/27  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,3.18073738048,3.18073738048
 10/27  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.62208047646,1.62208047646
 10/27  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.581362680342,0.581362680342
 10/27  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.00951919845584,0.00951919845584
 10/27  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.7323813921,6.7323813921
 10/28  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,4.58517142543,4.58517142543
 10/28  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,3.32894342465,3.32894342465
 10/28  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,2.66759354259,2.66759354259
 10/28  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,1.99042244344,1.99042244344
 10/28  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.03496624926,2.03496624926
 10/28  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.66506479055,1.66506479055
 10/28  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.39384528294,1.39384528294
 10/28  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,1.14002490207,1.14002490207
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.89734503918,3.89734503918
 10/30  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,1.29390324885,1.29390324885
 10/30  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/30  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  12:00:00,61.0443375312,9.06799730304,0.0337460324847,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,68.0160277443,9.06799730304,0.512611971069,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,68.2493638106,9.06799730304,0.74594803737,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,68.3714944027,9.06799730304,0.86807862945,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,68.3087276336,9.06799730304,0.805311860402,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,15.0217750091,15.0217750091
 10/31  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,14.5187763552,14.5187763552
 10/31  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.35524855178,7.35524855178
 10/31  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.41186611346,3.41186611346
 10/31  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.67280506636,0.67280506636
 10/31  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,67.5096452221,9.06799730304,0.00622944891173,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,67.6789831167,9.06799730304,0.175567343485,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,67.7147678106,9.06799730304,0.211352037394,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,10.6708668311,10.6708668311
 11/01  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,7.17537100938,7.17537100938
 11/01  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,4.73421771689,4.73421771689
 11/01  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.20753022838,2.20753022838
 11/01  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.16326548551,0.16326548551
 11/01  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/01  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,14.0459986312,14.0459986312
 11/02  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,9.60482236368,9.60482236368
 11/02  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.64477910693,7.64477910693
 11/02  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.27699434328,6.27699434328
 11/02  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.50072379988,5.50072379988
 11/02  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.57757424654,4.57757424654
 11/02  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.33892995335,4.33892995335
 11/02  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.36413722564,3.36413722564
 11/02  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.78369369602,2.78369369602
 11/02  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.59003093109,2.59003093109
 11/02  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.95225274803,2.95225274803
 11/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.615468595,0.199644320526,0.0,0.0,5.48122459637,1.0115996781,3.61556692801,3.61556692801
 11/02  21:00:00,15.9226617053,0.506837430845,0.0,0.0,5.48122459637,1.0115996781,9.0688767914,9.0688767914
 11/02  22:00:00,16.0983440209,0.682519746403,0.0,0.0,5.48122459637,1.0115996781,12.2214007303,12.2214007303
 11/02  23:00:00,16.2446443294,0.828820054906,0.0,0.0,5.48122459637,1.0115996781,15.0749784717,15.0749784717
 11/02  24:00:00,16.4612224748,1.04539820035,0.0,0.0,5.48122459637,1.0115996781,19.0455236944,19.0455236944
 11/03  01:00:00,16.503333445,1.08750917052,0.0,0.0,5.48122459637,1.0115996781,19.9593521734,19.9593521734
 11/03  02:00:00,16.7279308557,1.3121065812,0.0,0.0,5.48122459637,1.0115996781,23.9272399188,23.9272399188
 11/03  03:00:00,16.8473669089,1.43154263441,0.0,0.0,5.48122459637,1.0115996781,26.3641374118,26.3641374118
 11/03  04:00:00,17.1791913086,1.76336703409,0.0,0.0,5.48122459637,1.0115996781,32.229074707,32.229074707
 11/03  05:00:00,17.2685663521,1.85274207766,0.0,0.0,5.48122459637,1.0115996781,34.200204145,34.200204145
 11/03  06:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,56.4145219747,56.4145219747
 11/03  07:00:00,43.4867274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,48.4171973148,48.4171973148
 11/03  08:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,38.1064002073,38.1064002073
 11/03  09:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.8810829537,22.8810829537
 11/03  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.86367761217,8.86367761217
 11/03  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.65859948634,4.65859948634
 11/03  12:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.67989628129,3.67989628129
 11/03  13:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.91123292733,2.91123292733
 11/03  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.81806020813,1.81806020813
 11/03  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.686311839051,0.686311839051
 11/03  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.303356085374,0.303356085374
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.8050198719,0.389195597465,0.0,0.0,5.48122459637,1.0115996781,6.94594349558,6.94594349558
 11/03  20:00:00,16.221259011,0.805434736539,0.0,0.0,5.48122459637,1.0115996781,14.2598097806,14.2598097806
 11/03  21:00:00,16.9806989013,1.56487462686,0.0,0.0,5.48122459637,1.0115996781,28.0430875553,28.0430875553
 11/03  22:00:00,16.8684841863,1.45265991185,0.0,0.0,5.48122459637,1.0115996781,26.3469934077,26.3469934077
 11/03  23:00:00,17.7172631802,2.30143890578,0.0,0.0,5.48122459637,1.0115996781,41.7937379078,41.7937379078
 11/03  24:00:00,17.3632791528,1.94745487834,0.0,0.0,5.48122459637,1.0115996781,35.5602023417,35.5602023417
 11/04  01:00:00,18.3008888443,2.8850645698,0.0,0.0,5.48122459637,1.0115996781,52.6460544298,52.6460544298
 11/04  02:00:00,17.7996680629,2.38384378846,0.0,0.0,5.48122459637,1.0115996781,43.6847661022,43.6847661022
 11/04  03:00:00,18.792945948,3.37712167351,0.0,0.0,5.48122459637,1.0115996781,61.8550612177,61.8550612177
 11/04  04:00:00,18.0882716702,2.67244739578,0.0,0.0,5.48122459637,1.0115996781,49.0922183054,49.0922183054
 11/04  05:00:00,19.1079657961,3.69214152163,0.0,0.0,5.48122459637,1.0115996781,67.792899812,67.792899812
 11/04  06:00:00,18.2933209245,2.87749664999,0.0,0.0,5.48122459637,1.0115996781,52.9549401828,52.9549401828
 11/04  07:00:00,22.9966549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,98.5547914784,98.5547914784
 11/04  08:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,81.232489772,81.232489772
 11/04  09:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,62.509306488,62.509306488
 11/04  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,41.6588769242,41.6588769242
 11/04  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,22.6183911598,22.6183911598
 11/04  12:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,11.584413493,11.584413493
 11/04  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.46169645512,6.46169645512
 11/04  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.02459833778,5.02459833778
 11/04  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.05681032912,4.05681032912
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,16.2173545778,0.801530303291,0.0,0.0,5.48122459637,1.0115996781,14.2888048279,14.2888048279
 11/04  20:00:00,16.6904704866,1.27464621217,0.0,0.0,5.48122459637,1.0115996781,22.6910689491,22.6910689491
 11/04  21:00:00,17.0123375951,1.59651332062,0.0,0.0,5.48122459637,1.0115996781,29.0188042701,29.0188042701
 11/04  22:00:00,17.4794231581,2.06359888363,0.0,0.0,5.48122459637,1.0115996781,37.3694945456,37.3694945456
 11/04  23:00:00,17.6063211622,2.19049688777,0.0,0.0,5.48122459637,1.0115996781,40.1250664722,40.1250664722
 11/04  24:00:00,17.9989982409,2.58317396643,0.0,0.0,5.48122459637,1.0115996781,46.9568202819,46.9568202819
 11/05  01:00:00,18.0134704661,2.59764619161,0.0,0.0,5.48122459637,1.0115996781,47.8073486291,47.8073486291
 11/05  02:00:00,18.3863970315,2.97057275707,0.0,0.0,5.48122459637,1.0115996781,54.1532717657,54.1532717657
 11/05  03:00:00,18.3021854981,2.88636122365,0.0,0.0,5.48122459637,1.0115996781,53.3070580673,53.3070580673
 11/05  04:00:00,18.6561488794,3.24032460493,0.0,0.0,5.48122459637,1.0115996781,59.1687986922,59.1687986922
 11/05  05:00:00,18.544190324,3.12836604956,0.0,0.0,5.48122459637,1.0115996781,57.9273767766,57.9273767766
 11/05  06:00:00,18.9414089113,3.52558463682,0.0,0.0,5.48122459637,1.0115996781,64.4775398086,64.4775398086
 11/05  07:00:00,18.8025423962,3.38671812176,0.0,0.0,5.48122459637,1.0115996781,62.8789643775,62.8789643775
 11/05  08:00:00,9.97435438852,3.48153011406,0.0,0.0,5.48122459637,1.0115996781,63.5779425026,63.5779425026
 11/05  09:00:00,9.07594854484,2.58312427037,0.0,0.0,5.48122459637,1.0115996781,47.4590897638,47.4590897638
 11/05  10:00:00,8.30742758678,1.81460331231,0.0,0.0,5.48122459637,1.0115996781,32.7170141478,32.7170141478
 11/05  11:00:00,7.14658963213,0.653765357664,0.0,0.0,5.48122459637,1.0115996781,11.7023554464,11.7023554464
 11/05  12:00:00,6.86504317657,0.37221890211,0.0,0.0,5.48122459637,1.0115996781,6.65176231218,6.65176231218
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.8243930784,0.408568803928,0.0,0.0,5.48122459637,1.0115996781,7.27035254535,7.27035254535
 11/05  21:00:00,16.3044815212,0.888657246696,0.0,0.0,5.48122459637,1.0115996781,16.02092914,16.02092914
 11/05  22:00:00,16.3218758932,0.906051618697,0.0,0.0,5.48122459637,1.0115996781,16.3727180808,16.3727180808
 11/05  23:00:00,16.9254029339,1.50957865939,0.0,0.0,5.48122459637,1.0115996781,27.43598714,27.43598714
 11/05  24:00:00,16.7586572151,1.34283294064,0.0,0.0,5.48122459637,1.0115996781,24.4338432391,24.4338432391
 11/06  01:00:00,17.5777213086,2.16189703416,0.0,0.0,5.48122459637,1.0115996781,39.5177495697,39.5177495697
 11/06  02:00:00,17.2695932488,1.85376897429,0.0,0.0,5.48122459637,1.0115996781,33.8687269318,33.8687269318
 11/06  03:00:00,18.2333042788,2.81748000437,0.0,0.0,5.48122459637,1.0115996781,51.6863610454,51.6863610454
 11/06  04:00:00,17.7351712476,2.31934697314,0.0,0.0,5.48122459637,1.0115996781,42.4953208151,42.4953208151
 11/06  05:00:00,18.7751758578,3.35935158336,0.0,0.0,5.48122459637,1.0115996781,61.8294121333,61.8294121333
 11/06  06:00:00,18.0087330816,2.59290880712,0.0,0.0,5.48122459637,1.0115996781,47.5977614116,47.5977614116
 11/06  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,89.5848084524,89.5848084524
 11/06  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,67.1585504327,67.1585504327
 11/06  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,45.0607335253,45.0607335253
 11/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,21.4908189437,21.4908189437
 11/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.57534361209,6.57534361209
 11/06  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.19096099187,4.19096099187
 11/06  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.54841456469,3.54841456469
 11/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.39614276613,2.39614276613
 11/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.08565815653,2.08565815653
 11/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.81113834775,1.81113834775
 11/06  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.57555939386,2.57555939386
 11/06  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  21:00:00,15.7386212359,0.322796961395,0.0,0.0,5.48122459637,1.0115996781,5.77021216145,5.77021216145
 11/06  22:00:00,15.8492920066,0.433467732123,0.0,0.0,5.48122459637,1.0115996781,7.75363438138,7.75363438138
 11/06  23:00:00,16.1049954473,0.689171172833,0.0,0.0,5.48122459637,1.0115996781,12.3722436957,12.3722436957
 11/06  24:00:00,16.2642817355,0.848457461,0.0,0.0,5.48122459637,1.0115996781,15.2386487877,15.2386487877
 11/07  01:00:00,16.4140750948,0.998250820376,0.0,0.0,5.48122459637,1.0115996781,18.1539956401,18.1539956401
 11/07  02:00:00,16.6569334818,1.24110920732,0.0,0.0,5.48122459637,1.0115996781,22.4549577674,22.4549577674
 11/07  03:00:00,16.7971923576,1.38136808312,0.0,0.0,5.48122459637,1.0115996781,25.3695285956,25.3695285956
 11/07  04:00:00,17.1057696259,1.6899453514,0.0,0.0,5.48122459637,1.0115996781,30.6826146695,30.6826146695
 11/07  05:00:00,17.1953607366,1.77953646218,0.0,0.0,5.48122459637,1.0115996781,32.7869868554,32.7869868554
 11/07  06:00:00,17.3514559879,1.93563171345,0.0,0.0,5.48122459637,1.0115996781,35.1758401626,35.1758401626
 11/07  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,50.6201202725,50.6201202725
 11/07  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,36.7419981749,36.7419981749
 11/07  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,21.3315871974,21.3315871974
 11/07  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.07696573701,8.07696573701
 11/07  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.12352163004,5.12352163004
 11/07  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.2070126252,3.2070126252
 11/07  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.42142531664,2.42142531664
 11/07  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.03919775165,1.03919775165
 11/07  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.270856113406,0.270856113406
 11/07  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0102623659091,0.0102623659091
 11/07  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.09985204117,1.09985204117
 11/07  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.7946527243,0.378828449815,0.0,0.0,5.48122459637,1.0115996781,6.75608343533,6.75608343533
 11/07  20:00:00,16.2911481145,0.87532384003,0.0,0.0,5.48122459637,1.0115996781,15.5151705115,15.5151705115
 11/07  21:00:00,17.1451991185,1.72937484403,0.0,0.0,5.48122459637,1.0115996781,31.076979421,31.076979421
 11/07  22:00:00,17.033691964,1.61786768955,0.0,0.0,5.48122459637,1.0115996781,29.3924677303,29.3924677303
 11/07  23:00:00,17.9614907083,2.54566643379,0.0,0.0,5.48122459637,1.0115996781,46.3173737045,46.3173737045
 11/07  24:00:00,17.5491422039,2.13331792943,0.0,0.0,5.48122459637,1.0115996781,39.0091123177,39.0091123177
 11/08  01:00:00,18.535412149,3.11958787451,0.0,0.0,5.48122459637,1.0115996781,57.0268991324,57.0268991324
 11/08  02:00:00,17.9193041727,2.50347989828,0.0,0.0,5.48122459637,1.0115996781,45.9369367306,45.9369367306
 11/08  03:00:00,18.849079688,3.43325541354,0.0,0.0,5.48122459637,1.0115996781,62.9344321747,62.9344321747
 11/08  04:00:00,18.0462928884,2.63046861393,0.0,0.0,5.48122459637,1.0115996781,48.3279793946,48.3279793946
 11/08  05:00:00,18.9137616214,3.49793734696,0.0,0.0,5.48122459637,1.0115996781,64.1904579036,64.1904579036
 11/08  06:00:00,18.02169156,2.60586728552,0.0,0.0,5.48122459637,1.0115996781,47.9005057662,47.9005057662
 11/08  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,84.9110276052,84.9110276052
 11/08  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,63.1980472904,63.1980472904
 11/08  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,47.2357534817,47.2357534817
 11/08  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,31.9540107107,31.9540107107
 11/08  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.0318906772,20.0318906772
 11/08  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,10.024402912,10.024402912
 11/08  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.49037861656,7.49037861656
 11/08  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.90778233891,5.90778233891
 11/08  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.09248169534,5.09248169534
 11/08  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.81457296775,4.81457296775
 11/08  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.16336790347,5.16336790347
 11/08  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.7416828011,0.325858526626,0.0,0.0,5.48122459637,1.0115996781,5.84001172062,5.84001172062
 11/08  20:00:00,16.0526833222,0.636859047714,0.0,0.0,5.48122459637,1.0115996781,11.344383279,11.344383279
 11/08  21:00:00,16.2062256595,0.790401385015,0.0,0.0,5.48122459637,1.0115996781,14.13226369,14.13226369
 11/08  22:00:00,16.4726784949,1.05685422047,0.0,0.0,5.48122459637,1.0115996781,18.9599205257,18.9599205257
 11/08  23:00:00,16.5464663932,1.13064211877,0.0,0.0,5.48122459637,1.0115996781,20.4878542291,20.4878542291
 11/08  24:00:00,16.7332370773,1.31741280283,0.0,0.0,5.48122459637,1.0115996781,23.8968837618,23.8968837618
 11/09  01:00:00,16.7338649341,1.31804065964,0.0,0.0,5.48122459637,1.0115996781,24.0587863653,24.0587863653
 11/09  02:00:00,16.9210610837,1.50523680928,0.0,0.0,5.48122459637,1.0115996781,27.4108259683,27.4108259683
 11/09  03:00:00,16.88148468,1.46566040551,0.0,0.0,5.48122459637,1.0115996781,26.8423723763,26.8423723763
 11/09  04:00:00,17.0437152671,1.62789099268,0.0,0.0,5.48122459637,1.0115996781,29.7278170129,29.7278170129
 11/09  05:00:00,16.9795124496,1.56368817513,0.0,0.0,5.48122459637,1.0115996781,28.7058271881,28.7058271881
 11/09  06:00:00,17.1942452647,1.77842099022,0.0,0.0,5.48122459637,1.0115996781,32.5342653118,32.5342653118
 11/09  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,49.7613978562,49.7613978562
 11/09  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,35.9466070698,35.9466070698
 11/09  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,15.5388565659,15.5388565659
 11/09  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.00651360506,6.00651360506
 11/09  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.29266242785,3.29266242785
 11/09  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.8132028401,1.8132028401
 11/09  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,1.76201073007,1.76201073007
 11/09  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.02443837408,1.02443837408
 11/09  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.915768322964,0.915768322964
 11/09  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.11895504538,1.11895504538
 11/09  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.73635873615,1.73635873615
 11/09  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.6353370644,0.21951278995,0.0,0.0,5.48122459637,1.0115996781,3.9684952432,3.9684952432
 11/10  02:00:00,15.639677263,0.22385298851,0.0,0.0,5.48122459637,1.0115996781,4.04507471685,4.04507471685
 11/10  03:00:00,15.5371500023,0.121325727838,0.0,0.0,5.48122459637,1.0115996781,2.16199635697,2.16199635697
 11/10  04:00:00,15.7343822932,0.318558018741,0.0,0.0,5.48122459637,1.0115996781,5.74467960097,5.74467960097
 11/10  05:00:00,15.7488359382,0.333011663757,0.0,0.0,5.48122459637,1.0115996781,6.00843426395,6.00843426395
 11/10  06:00:00,15.7415667646,0.325742490169,0.0,0.0,5.48122459637,1.0115996781,5.86527313449,5.86527313449
 11/10  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,16.9270005554,16.9270005554
 11/10  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,10.3606711927,10.3606711927
 11/10  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.70992366098,7.70992366098
 11/10  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.79297407824,5.79297407824
 11/10  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.54378306033,4.54378306033
 11/10  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.57633630509,3.57633630509
 11/10  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.36443906554,3.36443906554
 11/10  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.50194696933,2.50194696933
 11/10  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.22019657462,2.22019657462
 11/10  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.19265671862,2.19265671862
 11/10  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.69323206276,2.69323206276
 11/10  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  22:00:00,15.5956834382,0.179859163702,0.0,0.0,5.48122459637,1.0115996781,3.25861333139,3.25861333139
 11/10  23:00:00,15.7765844564,0.360760181945,0.0,0.0,5.48122459637,1.0115996781,6.49044314235,6.49044314235
 11/10  24:00:00,15.9303080025,0.514483728083,0.0,0.0,5.48122459637,1.0115996781,9.21478909331,9.21478909331
 11/11  01:00:00,16.0318052886,0.615981014098,0.0,0.0,5.48122459637,1.0115996781,11.0301034452,11.0301034452
 11/11  02:00:00,16.1196115262,0.703787251761,0.0,0.0,5.48122459637,1.0115996781,12.999408019,12.999408019
 11/11  03:00:00,16.2733676442,0.857543369709,0.0,0.0,5.48122459637,1.0115996781,15.688390768,15.688390768
 11/11  04:00:00,16.3136154049,0.897791130428,0.0,0.0,5.48122459637,1.0115996781,16.4046753652,16.4046753652
 11/11  05:00:00,16.4618944515,1.04607017703,0.0,0.0,5.48122459637,1.0115996781,19.117324312,19.117324312
 11/11  06:00:00,16.4519887416,1.0361644671,0.0,0.0,5.48122459637,1.0115996781,19.0241162634,19.0241162634
 11/11  07:00:00,16.5974662919,1.18164201747,0.0,0.0,5.48122459637,1.0115996781,21.624373497,21.624373497
 11/11  08:00:00,7.61056610021,1.11774182574,0.0,0.0,5.48122459637,1.0115996781,20.5153978777,20.5153978777
 11/11  09:00:00,7.57158924818,1.07876497372,0.0,0.0,5.48122459637,1.0115996781,19.772081977,19.772081977
 11/11  10:00:00,7.34496545921,0.852141184747,0.0,0.0,5.48122459637,1.0115996781,15.7635943476,15.7635943476
 11/11  11:00:00,7.17291328941,0.680089014942,0.0,0.0,5.48122459637,1.0115996781,12.5524637788,12.5524637788
 11/11  12:00:00,6.9745457512,0.481721476737,0.0,0.0,5.48122459637,1.0115996781,8.91512774307,8.91512774307
 11/11  13:00:00,6.83044395671,0.337619682242,0.0,0.0,5.48122459637,1.0115996781,6.29904121637,6.29904121637
 11/11  14:00:00,6.83883944157,0.346015167108,0.0,0.0,5.48122459637,1.0115996781,6.41861884703,6.41861884703
 11/11  15:00:00,6.86463342132,0.371809146859,0.0,0.0,5.48122459637,1.0115996781,6.9920095049,6.9920095049
 11/11  16:00:00,6.88577293262,0.392948658158,0.0,0.0,5.48122459637,1.0115996781,7.41086860462,7.41086860462
