Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/11  17:00:00,7.23300393017,0.740179655707,0.0,0.0,5.48122459637,1.0115996781,13.704466979,13.704466979
 11/11  18:00:00,13.4626472733,1.02115633213,0.0,0.0,5.48122459637,1.0115996781,18.8833873997,18.8833873997
 11/11  19:00:00,16.6235142673,1.20768999282,0.0,0.0,5.48122459637,1.0115996781,22.2259841147,22.2259841147
 11/11  20:00:00,16.9283270106,1.5125027361,0.0,0.0,5.48122459637,1.0115996781,27.8835211675,27.8835211675
 11/11  21:00:00,16.9101442899,1.49432001548,0.0,0.0,5.48122459637,1.0115996781,27.489573839,27.489573839
 11/11  22:00:00,17.1107561289,1.6949318544,0.0,0.0,5.48122459637,1.0115996781,31.2201825969,31.2201825969
 11/11  23:00:00,17.023944886,1.60812061151,0.0,0.0,5.48122459637,1.0115996781,29.5816561507,29.5816561507
 11/11  24:00:00,17.2225458219,1.80672154747,0.0,0.0,5.48122459637,1.0115996781,33.2583531037,33.2583531037
 11/12  01:00:00,17.124921712,1.70909743753,0.0,0.0,5.48122459637,1.0115996781,31.4296197475,31.4296197475
 11/12  02:00:00,17.3252929503,1.9094686758,0.0,0.0,5.48122459637,1.0115996781,35.1499112786,35.1499112786
 11/12  03:00:00,17.1974861852,1.78166191076,0.0,0.0,5.48122459637,1.0115996781,32.7703088092,32.7703088092
 11/12  04:00:00,17.3835667344,1.96774245989,0.0,0.0,5.48122459637,1.0115996781,36.2067542598,36.2067542598
 11/12  05:00:00,17.2480163694,1.83219209498,0.0,0.0,5.48122459637,1.0115996781,33.6792922372,33.6792922372
 11/12  06:00:00,17.4479813079,2.03215703347,0.0,0.0,5.48122459637,1.0115996781,37.3773480969,37.3773480969
 11/12  07:00:00,17.3097472043,1.89392292981,0.0,0.0,5.48122459637,1.0115996781,34.8108889598,34.8108889598
 11/12  08:00:00,8.49731281292,2.00448853846,0.0,0.0,5.48122459637,1.0115996781,36.8847524319,36.8847524319
 11/12  09:00:00,8.08836413938,1.59553986492,0.0,0.0,5.48122459637,1.0115996781,29.346620262,29.346620262
 11/12  10:00:00,7.82751429358,1.33469001911,0.0,0.0,5.48122459637,1.0115996781,24.616565554,24.616565554
 11/12  11:00:00,7.31775369196,0.824929417493,0.0,0.0,5.48122459637,1.0115996781,15.2602426648,15.2602426648
 11/12  12:00:00,6.95563487068,0.462810596214,0.0,0.0,5.48122459637,1.0115996781,8.70223932339,8.70223932339
 11/12  13:00:00,6.63568853944,0.142864264972,0.0,0.0,5.48122459637,1.0115996781,2.73943584885,2.73943584885
 11/12  14:00:00,6.50282811007,0.0100038356092,0.0,0.0,5.48122459637,1.0115996781,0.256872663139,0.256872663139
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,6.79124731711,0.298423042641,0.0,0.0,5.48122459637,1.0115996781,5.53251432231,5.53251432231
 11/12  18:00:00,14.3324000371,0.403742429322,0.0,0.0,5.48122459637,1.0115996781,7.47480002173,7.47480002173
 11/12  19:00:00,16.1122696427,0.696445368219,0.0,0.0,5.48122459637,1.0115996781,12.9372245901,12.9372245901
 11/12  20:00:00,16.2300213329,0.814197058421,0.0,0.0,5.48122459637,1.0115996781,15.0478440951,15.0478440951
 11/12  21:00:00,16.2011634792,0.785339204763,0.0,0.0,5.48122459637,1.0115996781,14.6226778951,14.6226778951
 11/12  22:00:00,16.3382472323,0.922422957885,0.0,0.0,5.48122459637,1.0115996781,17.0431250389,17.0431250389
 11/12  23:00:00,16.3365664796,0.920742205096,0.0,0.0,5.48122459637,1.0115996781,16.9589652782,16.9589652782
 11/12  24:00:00,16.4497214805,1.03389720607,0.0,0.0,5.48122459637,1.0115996781,18.9990362887,18.9990362887
 11/13  01:00:00,16.4182760839,1.00245180939,0.0,0.0,5.48122459637,1.0115996781,18.4501850143,18.4501850143
 11/13  02:00:00,16.5329521108,1.11712783634,0.0,0.0,5.48122459637,1.0115996781,20.5303190987,20.5303190987
 11/13  03:00:00,16.4944579658,1.07863369131,0.0,0.0,5.48122459637,1.0115996781,19.8605168795,19.8605168795
 11/13  04:00:00,16.6104079396,1.19458366514,0.0,0.0,5.48122459637,1.0115996781,21.9638842244,21.9638842244
 11/13  05:00:00,16.560838135,1.14501386053,0.0,0.0,5.48122459637,1.0115996781,21.0983389418,21.0983389418
 11/13  06:00:00,16.681324508,1.2655002335,0.0,0.0,5.48122459637,1.0115996781,23.2813741058,23.2813741058
 11/13  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,36.0942735787,36.0942735787
 11/13  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,25.9253304428,25.9253304428
 11/13  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,15.4599763443,15.4599763443
 11/13  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.41121993772,8.41121993772
 11/13  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.89095990555,6.89095990555
 11/13  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.7147164916,5.7147164916
 11/13  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,5.52063518274,5.52063518274
 11/13  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.46600237491,4.46600237491
 11/13  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.43806537197,3.43806537197
 11/13  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.50538117839,2.50538117839
 11/13  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.79864885032,2.79864885032
 11/13  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.995375587,0.579551312538,0.0,0.0,5.48122459637,1.0115996781,10.3523581608,10.3523581608
 11/13  20:00:00,16.4712484633,1.05542418882,0.0,0.0,5.48122459637,1.0115996781,18.8021475678,18.8021475678
 11/13  21:00:00,16.8712021751,1.45537790064,0.0,0.0,5.48122459637,1.0115996781,26.1372773711,26.1372773711
 11/13  22:00:00,17.0654767477,1.64965247321,0.0,0.0,5.48122459637,1.0115996781,30.1546732698,30.1546732698
 11/13  23:00:00,17.3425761622,1.9267518877,0.0,0.0,5.48122459637,1.0115996781,34.8647730899,34.8647730899
 11/13  24:00:00,17.3697755489,1.95395127447,0.0,0.0,5.48122459637,1.0115996781,35.9052298376,35.9052298376
 11/14  01:00:00,17.5720959234,2.15627164895,0.0,0.0,5.48122459637,1.0115996781,39.0882158913,39.0882158913
 11/14  02:00:00,17.5439649987,2.12814072425,0.0,0.0,5.48122459637,1.0115996781,39.2014561665,39.2014561665
 11/14  03:00:00,17.847256095,2.43143182055,0.0,0.0,5.48122459637,1.0115996781,44.1568543285,44.1568543285
 11/14  04:00:00,17.9274939099,2.51166963544,0.0,0.0,5.48122459637,1.0115996781,46.4168890108,46.4168890108
 11/14  05:00:00,18.3037087722,2.8878844977,0.0,0.0,5.48122459637,1.0115996781,52.5486194508,52.5486194508
 11/14  06:00:00,18.2794599067,2.86363563223,0.0,0.0,5.48122459637,1.0115996781,53.0716838701,53.0716838701
 11/14  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,82.0279782518,82.0279782518
 11/14  08:00:00,36.050894079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,69.3129912503,69.3129912503
 11/14  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,52.7108179719,52.7108179719
 11/14  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.4237791055,34.4237791055
 11/14  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.30978933,20.30978933
 11/14  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.97487517859,9.97487517859
 11/14  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,5.6038245249,5.6038245249
 11/14  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.91057278077,3.91057278077
 11/14  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.44844029043,3.44844029043
 11/14  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.24453657053,3.24453657053
 11/14  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.46723270852,4.46723270852
 11/14  18:00:00,28.3950567394,0.469150904592,0.0,0.0,16.4436737891,4.04639871239,8.34996307981,8.34996307981
 11/14  19:00:00,17.0313873639,1.61556308948,0.0,0.0,5.48122459637,1.0115996781,28.6683425098,28.6683425098
 11/14  20:00:00,17.0845559359,1.66873166142,0.0,0.0,5.48122459637,1.0115996781,30.1206009268,30.1206009268
 11/14  21:00:00,17.9878906235,2.57206634903,0.0,0.0,5.48122459637,1.0115996781,46.6194423625,46.6194423625
 11/14  22:00:00,17.5298817788,2.11405750436,0.0,0.0,5.48122459637,1.0115996781,38.4976286927,38.4976286927
 11/14  23:00:00,18.4612495374,3.04542526289,0.0,0.0,5.48122459637,1.0115996781,55.4642361261,55.4642361261
 11/14  24:00:00,17.8856411334,2.46981685897,0.0,0.0,5.48122459637,1.0115996781,45.1692915928,45.1692915928
 11/15  01:00:00,18.9396200912,3.52379581674,0.0,0.0,5.48122459637,1.0115996781,64.4667719983,64.4667719983
 11/15  02:00:00,18.2415164537,2.82569217923,0.0,0.0,5.48122459637,1.0115996781,51.8585544148,51.8585544148
 11/15  03:00:00,19.369993628,3.95416935352,0.0,0.0,5.48122459637,1.0115996781,72.5982481445,72.5982481445
 11/15  04:00:00,18.5551626599,3.13933838548,0.0,0.0,5.48122459637,1.0115996781,57.766153186,57.766153186
 11/15  05:00:00,19.731990774,4.31616649957,0.0,0.0,5.48122459637,1.0115996781,79.4649999048,79.4649999048
 11/15  06:00:00,18.7704317932,3.35460751876,0.0,0.0,5.48122459637,1.0115996781,61.8259109949,61.8259109949
 11/15  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,113.090953318,113.090953318
 11/15  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,90.5389645417,90.5389645417
 11/15  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,69.6999514259,69.6999514259
 11/15  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,46.6202121629,46.6202121629
 11/15  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,27.0943039584,27.0943039584
 11/15  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.381523215,11.381523215
 11/15  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,5.28096545902,5.28096545902
 11/15  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.85455421778,3.85455421778
 11/15  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.08819161007,4.08819161007
 11/15  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.49995653493,4.49995653493
 11/15  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.48713752805,5.48713752805
 11/15  18:00:00,28.1575536875,0.231647852645,0.0,0.0,16.4436737891,4.04639871239,4.16708148239,4.16708148239
 11/15  19:00:00,16.2608992565,0.845074982045,0.0,0.0,5.48122459637,1.0115996781,15.0145919063,15.0145919063
 11/15  20:00:00,16.4440717767,1.02824750222,0.0,0.0,5.48122459637,1.0115996781,18.2712464785,18.2712464785
 11/15  21:00:00,16.7289845765,1.31316030206,0.0,0.0,5.48122459637,1.0115996781,23.4725508865,23.4725508865
 11/15  22:00:00,16.8146846077,1.39886033324,0.0,0.0,5.48122459637,1.0115996781,25.328934556,25.328934556
 11/15  23:00:00,17.0218476759,1.6060234014,0.0,0.0,5.48122459637,1.0115996781,29.041228082,29.041228082
 11/15  24:00:00,16.9045633469,1.48873907244,0.0,0.0,5.48122459637,1.0115996781,27.08066882,27.08066882
 11/16  01:00:00,16.9558531971,1.54002892265,0.0,0.0,5.48122459637,1.0115996781,27.8962736522,27.8962736522
 11/16  02:00:00,16.8322318725,1.41640759802,0.0,0.0,5.48122459637,1.0115996781,25.8004426076,25.8004426076
 11/16  03:00:00,17.0444465703,1.62862229579,0.0,0.0,5.48122459637,1.0115996781,29.5976548484,29.5976548484
 11/16  04:00:00,17.0821644468,1.66634017231,0.0,0.0,5.48122459637,1.0115996781,30.4598220607,30.4598220607
 11/16  05:00:00,17.3869672423,1.97114296782,0.0,0.0,5.48122459637,1.0115996781,35.9295620813,35.9295620813
 11/16  06:00:00,17.3848015741,1.96897729967,0.0,0.0,5.48122459637,1.0115996781,36.0913741916,36.0913741916
 11/16  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,58.9725108561,58.9725108561
 11/16  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,47.1074357149,47.1074357149
 11/16  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,30.1428971438,30.1428971438
 11/16  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.1075970442,12.1075970442
 11/16  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.4780947706,5.4780947706
 11/16  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.38851705225,3.38851705225
 11/16  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.28192995999,2.28192995999
 11/16  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.642430189923,0.642430189923
 11/16  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.00843269116762,0.00843269116762
 11/16  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.4431548665,0.4431548665
 11/16  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  20:00:00,16.2303445524,0.814520277977,0.0,0.0,5.48122459637,1.0115996781,14.5316416652,14.5316416652
 11/16  21:00:00,16.63188325,1.21605897549,0.0,0.0,5.48122459637,1.0115996781,21.5517476067,21.5517476067
 11/16  22:00:00,17.0206099439,1.60478566945,0.0,0.0,5.48122459637,1.0115996781,29.1660121395,29.1660121395
 11/16  23:00:00,17.4249227516,2.00909847712,0.0,0.0,5.48122459637,1.0115996781,36.2967995714,36.2967995714
 11/16  24:00:00,17.5096826396,2.09385836518,0.0,0.0,5.48122459637,1.0115996781,38.4487486728,38.4487486728
 11/17  01:00:00,17.780569282,2.36474500755,0.0,0.0,5.48122459637,1.0115996781,42.867876514,42.867876514
 11/17  02:00:00,17.7957679177,2.37994364324,0.0,0.0,5.48122459637,1.0115996781,43.8491983833,43.8491983833
 11/17  03:00:00,18.1195318277,2.70370755328,0.0,0.0,5.48122459637,1.0115996781,49.1223281049,49.1223281049
 11/17  04:00:00,18.1370134801,2.72118920564,0.0,0.0,5.48122459637,1.0115996781,50.334307169,50.334307169
 11/17  05:00:00,18.4710806095,3.05525633501,0.0,0.0,5.48122459637,1.0115996781,55.6248786946,55.6248786946
 11/17  06:00:00,18.4167867437,3.0009624692,0.0,0.0,5.48122459637,1.0115996781,55.6644415511,55.6644415511
 11/17  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,85.8079975546,85.8079975546
 11/17  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,71.3149497729,71.3149497729
 11/17  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,50.3327423615,50.3327423615
 11/17  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,27.1408552718,27.1408552718
 11/17  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.76456207832,8.76456207832
 11/17  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.62036123662,3.62036123662
 11/17  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,1.86269978075,1.86269978075
 11/17  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0616681570135,0.0616681570135
 11/17  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,16.2103111901,0.794486915609,0.0,0.0,5.48122459637,1.0115996781,14.2020482245,14.2020482245
 11/17  22:00:00,16.2695299173,0.853705642849,0.0,0.0,5.48122459637,1.0115996781,15.1575396288,15.1575396288
 11/17  23:00:00,16.9961293012,1.58030502672,0.0,0.0,5.48122459637,1.0115996781,28.4318066281,28.4318066281
 11/17  24:00:00,16.861490047,1.44566577253,0.0,0.0,5.48122459637,1.0115996781,26.3032889924,26.3032889924
 11/18  01:00:00,17.7012965971,2.28547232259,0.0,0.0,5.48122459637,1.0115996781,41.6174504037,41.6174504037
 11/18  02:00:00,17.3277123621,1.91188808762,0.0,0.0,5.48122459637,1.0115996781,34.9931625268,34.9931625268
 11/18  03:00:00,18.1841576766,2.76833340211,0.0,0.0,5.48122459637,1.0115996781,50.5897854221,50.5897854221
 11/18  04:00:00,17.6354505234,2.2196262489,0.0,0.0,5.48122459637,1.0115996781,40.7092707627,40.7092707627
 11/18  05:00:00,18.5488346084,3.13301033392,0.0,0.0,5.48122459637,1.0115996781,57.4020283412,57.4020283412
 11/18  06:00:00,17.9062988662,2.49047459177,0.0,0.0,5.48122459637,1.0115996781,45.7718803919,45.7718803919
 11/18  07:00:00,18.8926741316,3.47684985709,0.0,0.0,5.48122459637,1.0115996781,63.8493735612,63.8493735612
 11/18  08:00:00,17.0479882442,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,79.1393831276,79.1393831276
 11/18  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,61.0001557509,61.0001557509
 11/18  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,39.0098759276,39.0098759276
 11/18  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,18.8308050856,18.8308050856
 11/18  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,6.88484464281,6.88484464281
 11/18  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.32634362339,5.32634362339
 11/18  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.91076958535,3.91076958535
 11/18  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.29941322179,3.29941322179
 11/18  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.42775565033,3.42775565033
 11/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,16.1991108257,0.78328655121,0.0,0.0,5.48122459637,1.0115996781,14.0054162082,14.0054162082
 11/18  21:00:00,16.2980810732,0.88225679878,0.0,0.0,5.48122459637,1.0115996781,15.7897919604,15.7897919604
 11/18  22:00:00,17.0391940122,1.6233697377,0.0,0.0,5.48122459637,1.0115996781,29.4377368587,29.4377368587
 11/18  23:00:00,16.8950381896,1.47921391511,0.0,0.0,5.48122459637,1.0115996781,27.0066918673,27.0066918673
 11/18  24:00:00,17.7417073214,2.32588304698,0.0,0.0,5.48122459637,1.0115996781,42.4290948817,42.4290948817
 11/19  01:00:00,17.3928223168,1.97699804235,0.0,0.0,5.48122459637,1.0115996781,36.2294637897,36.2294637897
 11/19  02:00:00,18.2899791779,2.87415490344,0.0,0.0,5.48122459637,1.0115996781,52.5985226263,52.5985226263
 11/19  03:00:00,17.6954544818,2.27963020734,0.0,0.0,5.48122459637,1.0115996781,41.8637388758,41.8637388758
 11/19  04:00:00,18.5711530223,3.15532874787,0.0,0.0,5.48122459637,1.0115996781,57.8694355115,57.8694355115
 11/19  05:00:00,17.8959536601,2.48012938567,0.0,0.0,5.48122459637,1.0115996781,45.6110371906,45.6110371906
 11/19  06:00:00,18.8703424713,3.45451819679,0.0,0.0,5.48122459637,1.0115996781,63.4742416109,63.4742416109
 11/19  07:00:00,18.1382316195,2.72240734501,0.0,0.0,5.48122459637,1.0115996781,50.1377052692,50.1377052692
 11/19  08:00:00,11.5480395417,3.5680486006,0.0,0.0,5.48122459637,1.0115996781,65.5368498442,65.5368498442
 11/19  09:00:00,8.81439098798,2.32156671351,0.0,0.0,5.48122459637,1.0115996781,42.4333098351,42.4333098351
 11/19  10:00:00,8.7895741888,2.29674991434,0.0,0.0,5.48122459637,1.0115996781,41.6723859302,41.6723859302
 11/19  11:00:00,7.51792202913,1.02509775466,0.0,0.0,5.48122459637,1.0115996781,18.3823851504,18.3823851504
 11/19  12:00:00,6.9549055507,0.462081276232,0.0,0.0,5.48122459637,1.0115996781,8.28450730374,8.28450730374
 11/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  20:00:00,16.2372042708,0.821379996287,0.0,0.0,5.48122459637,1.0115996781,14.6929242125,14.6929242125
 11/19  21:00:00,16.34026509,0.92444081549,0.0,0.0,5.48122459637,1.0115996781,16.8426338065,16.8426338065
 11/19  22:00:00,17.0221680276,1.60634375309,0.0,0.0,5.48122459637,1.0115996781,29.2261825249,29.2261825249
 11/19  23:00:00,16.844897449,1.42907317454,0.0,0.0,5.48122459637,1.0115996781,26.1515217354,26.1515217354
 11/19  24:00:00,17.580523562,2.16469928754,0.0,0.0,5.48122459637,1.0115996781,39.5378996988,39.5378996988
 11/20  01:00:00,17.2062523022,1.79042802773,0.0,0.0,5.48122459637,1.0115996781,32.839438493,32.839438493
 11/20  02:00:00,17.9699337414,2.55410946693,0.0,0.0,5.48122459637,1.0115996781,46.7606735453,46.7606735453
 11/20  03:00:00,17.3749657436,1.95914146918,0.0,0.0,5.48122459637,1.0115996781,35.9656274046,35.9656274046
 11/20  04:00:00,18.0091761435,2.59335186905,0.0,0.0,5.48122459637,1.0115996781,47.5157959264,47.5157959264
 11/20  05:00:00,17.2928861613,1.8770618868,0.0,0.0,5.48122459637,1.0115996781,34.4665897933,34.4665897933
 11/20  06:00:00,17.8130074865,2.39718321207,0.0,0.0,5.48122459637,1.0115996781,43.9357531803,43.9357531803
 11/20  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,54.047492759,54.047492759
 11/20  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,39.3242507001,39.3242507001
 11/20  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,22.6395763352,22.6395763352
 11/20  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.65437271129,7.65437271129
 11/20  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.14487631121,4.14487631121
 11/20  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.65187634046,1.65187634046
 11/20  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.323666342403,0.323666342403
 11/20  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  23:00:00,15.8243369948,0.408512720301,0.0,0.0,5.48122459637,1.0115996781,7.32118707702,7.32118707702
 11/20  24:00:00,16.3542646303,0.938440355794,0.0,0.0,5.48122459637,1.0115996781,16.8623846961,16.8623846961
 11/21  01:00:00,16.3117375324,0.895913257962,0.0,0.0,5.48122459637,1.0115996781,16.1589504162,16.1589504162
 11/21  02:00:00,16.9166831595,1.50085888504,0.0,0.0,5.48122459637,1.0115996781,27.1928927251,27.1928927251
 11/21  03:00:00,16.7038317413,1.28800746684,0.0,0.0,5.48122459637,1.0115996781,23.6472194389,23.6472194389
 11/21  04:00:00,17.2793575242,1.86353324976,0.0,0.0,5.48122459637,1.0115996781,33.9103604457,33.9103604457
 11/21  05:00:00,16.9801852489,1.56436097447,0.0,0.0,5.48122459637,1.0115996781,28.8129007455,28.8129007455
 11/21  06:00:00,17.5778404011,2.16201612665,0.0,0.0,5.48122459637,1.0115996781,39.3929489956,39.3929489956
 11/21  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,53.6636403674,53.6636403674
 11/21  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,40.6468942335,40.6468942335
 11/21  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,22.6027540871,22.6027540871
 11/21  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.04462150885,7.04462150885
 11/21  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.65573377758,3.65573377758
 11/21  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.868950826838,0.868950826838
 11/21  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/21  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  02:00:00,15.7604943727,0.344670098261,0.0,0.0,5.48122459637,1.0115996781,6.16950977147,6.16950977147
 11/22  03:00:00,16.1309781606,0.715153886105,0.0,0.0,5.48122459637,1.0115996781,12.8483108227,12.8483108227
 11/22  04:00:00,16.1334700639,0.717645789403,0.0,0.0,5.48122459637,1.0115996781,12.802086323,12.802086323
 11/22  05:00:00,16.2567689922,0.840944717728,0.0,0.0,5.48122459637,1.0115996781,15.3130842859,15.3130842859
 11/22  06:00:00,16.5433436805,1.12751940599,0.0,0.0,5.48122459637,1.0115996781,20.3723785893,20.3723785893
 11/22  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,38.4926085317,38.4926085317
 11/22  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,29.9308809415,29.9308809415
 11/22  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,14.8062244018,14.8062244018
 11/22  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.58838853492,5.58838853492
 11/22  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.27906783361,3.27906783361
 11/22  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.8254558284,0.8254558284
 11/22  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,0.047044953429,0.047044953429
 11/22  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  01:00:00,15.7183613563,0.30253708182,0.0,0.0,5.48122459637,1.0115996781,5.42312337701,5.42312337701
 11/23  02:00:00,15.650902822,0.2350785475,0.0,0.0,5.48122459637,1.0115996781,4.22984059139,4.22984059139
 11/23  03:00:00,15.4697139082,0.0538896337082,0.0,0.0,5.48122459637,1.0115996781,0.956156777264,0.956156777264
 11/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,13.7537854295,13.7537854295
 11/24  08:00:00,37.5380607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,9.73155871867,9.73155871867
 11/24  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,7.5743958525,7.5743958525
 11/24  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.22219088111,6.22219088111
 11/24  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.11370846047,5.11370846047
 11/24  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.11840462174,4.11840462174
 11/24  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,3.79819485988,3.79819485988
 11/24  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.81624507497,2.81624507497
 11/24  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.32087190713,2.32087190713
 11/24  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.08745490561,2.08745490561
 11/24  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.5023560783,2.5023560783
 11/24  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  24:00:00,15.739702696,0.323878421544,0.0,0.0,5.48122459637,1.0115996781,5.83438103902,5.83438103902
 11/25  01:00:00,15.7983572878,0.382533013303,0.0,0.0,5.48122459637,1.0115996781,6.88633959761,6.88633959761
 11/25  02:00:00,16.0768112064,0.660986931968,0.0,0.0,5.48122459637,1.0115996781,11.9272839911,11.9272839911
 11/25  03:00:00,16.100191626,0.684367351572,0.0,0.0,5.48122459637,1.0115996781,12.4503549245,12.4503549245
 11/25  04:00:00,16.0053866186,0.589562344147,0.0,0.0,5.48122459637,1.0115996781,10.8130072456,10.8130072456
 11/25  05:00:00,16.3086494923,0.892825217817,0.0,0.0,5.48122459637,1.0115996781,16.3625788942,16.3625788942
 11/25  06:00:00,16.1718637253,0.75603945088,0.0,0.0,5.48122459637,1.0115996781,14.0378748729,14.0378748729
 11/25  07:00:00,16.560183689,1.14435941456,0.0,0.0,5.48122459637,1.0115996781,20.9769692694,20.9769692694
 11/25  08:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,28.4280413256,28.4280413256
 11/25  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,15.5985566094,15.5985566094
 11/25  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,8.92352481118,8.92352481118
 11/25  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,6.62824344038,6.62824344038
 11/25  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,4.89852949182,4.89852949182
 11/25  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.91676174425,3.91676174425
 11/25  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.14276948919,3.14276948919
 11/25  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,2.85846229219,2.85846229219
 11/25  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,3.38290926501,3.38290926501
 11/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  06:00:00,15.7321320457,0.316307771216,0.0,0.0,5.48122459637,1.0115996781,5.70687359876,5.70687359876
 11/26  07:00:00,16.1400217496,0.724197475124,0.0,0.0,5.48122459637,1.0115996781,13.2960718897,13.2960718897
 11/26  08:00:00,10.2344833494,0.767325741614,0.0,0.0,5.48122459637,1.0115996781,13.9983738444,13.9983738444
 11/26  09:00:00,7.20667551634,0.713851241871,0.0,0.0,5.48122459637,1.0115996781,13.1942892112,13.1942892112
 11/26  10:00:00,7.14527935502,0.652455080552,0.0,0.0,5.48122459637,1.0115996781,11.8764282288,11.8764282288
 11/26  11:00:00,6.97166979344,0.478845518971,0.0,0.0,5.48122459637,1.0115996781,8.6223122797,8.6223122797
 11/26  12:00:00,6.76399374806,0.271169473597,0.0,0.0,5.48122459637,1.0115996781,4.86426213883,4.86426213883
 11/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  18:00:00,14.3335715292,0.404913921387,0.0,0.0,5.48122459637,1.0115996781,7.23763694971,7.23763694971
 11/26  19:00:00,16.0076324529,0.591808178427,0.0,0.0,5.48122459637,1.0115996781,10.6807123866,10.6807123866
 11/26  20:00:00,16.6183026219,1.20247834743,0.0,0.0,5.48122459637,1.0115996781,21.8246249479,21.8246249479
 11/26  21:00:00,16.4764092099,1.06058493541,0.0,0.0,5.48122459637,1.0115996781,19.3512058962,19.3512058962
 11/26  22:00:00,16.9997946304,1.58397035597,0.0,0.0,5.48122459637,1.0115996781,28.8569509241,28.8569509241
 11/26  23:00:00,16.7242629621,1.3084386876,0.0,0.0,5.48122459637,1.0115996781,23.941472557,23.941472557
 11/26  24:00:00,17.3618397144,1.94601543991,0.0,0.0,5.48122459637,1.0115996781,35.5613317434,35.5613317434
 11/27  01:00:00,17.0264295212,1.61060524677,0.0,0.0,5.48122459637,1.0115996781,29.5282761687,29.5282761687
 11/27  02:00:00,17.7692844209,2.35346014643,0.0,0.0,5.48122459637,1.0115996781,43.0801122531,43.0801122531
 11/27  03:00:00,17.3208878374,1.90506356296,0.0,0.0,5.48122459637,1.0115996781,34.9886602241,34.9886602241
 11/27  04:00:00,18.1422578624,2.72643358791,0.0,0.0,5.48122459637,1.0115996781,49.9829826086,49.9829826086
 11/27  05:00:00,17.5934329387,2.17760866423,0.0,0.0,5.48122459637,1.0115996781,40.0430162929,40.0430162929
 11/27  06:00:00,18.4858299307,3.07000565624,0.0,0.0,5.48122459637,1.0115996781,56.3860954971,56.3860954971
 11/27  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,75.3685324396,75.3685324396
 11/27  08:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,62.4880183472,62.4880183472
 11/27  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,43.5511144623,43.5511144623
 11/27  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.0184503156,22.0184503156
 11/27  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.98015361133,6.98015361133
 11/27  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.99145656076,3.99145656076
 11/27  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.96992827289,2.96992827289
 11/27  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.08100095235,1.08100095235
 11/27  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.741882337055,0.741882337055
 11/27  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.785151180021,0.785151180021
 11/27  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.34113242442,1.34113242442
 11/27  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  20:00:00,15.6446405036,0.228816229135,0.0,0.0,5.48122459637,1.0115996781,4.13780156939,4.13780156939
 11/27  21:00:00,16.1200335393,0.704209264854,0.0,0.0,5.48122459637,1.0115996781,12.5575690764,12.5575690764
 11/27  22:00:00,16.3479887245,0.932164450078,0.0,0.0,5.48122459637,1.0115996781,16.6409716042,16.6409716042
 11/27  23:00:00,16.6866270599,1.27080278549,0.0,0.0,5.48122459637,1.0115996781,22.9903617613,22.9903617613
 11/27  24:00:00,16.8157702678,1.3999459933,0.0,0.0,5.48122459637,1.0115996781,25.6021585099,25.6021585099
 11/28  01:00:00,17.1409424445,1.72511816999,0.0,0.0,5.48122459637,1.0115996781,31.3584074092,31.3584074092
 11/28  02:00:00,17.14130736,1.72548308552,0.0,0.0,5.48122459637,1.0115996781,31.6362788989,31.6362788989
 11/28  03:00:00,17.1962060127,1.78038173825,0.0,0.0,5.48122459637,1.0115996781,32.3493362022,32.3493362022
 11/28  04:00:00,16.928501516,1.51267724154,0.0,0.0,5.48122459637,1.0115996781,27.7276887305,27.7276887305
 11/28  05:00:00,16.8513823682,1.43555809374,0.0,0.0,5.48122459637,1.0115996781,26.0625248368,26.0625248368
 11/28  06:00:00,16.6492299451,1.23340567067,0.0,0.0,5.48122459637,1.0115996781,22.5825843886,22.5825843886
 11/28  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.8635113062,32.8635113062
 11/28  08:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,22.303650394,22.303650394
 11/28  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,15.8756551253,15.8756551253
 11/28  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.5315618541,11.5315618541
 11/28  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.61698919106,9.61698919106
 11/28  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.97211494044,7.97211494044
 11/28  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,8.03313565016,8.03313565016
 11/28  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.5314594933,7.5314594933
 11/28  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.07470817511,8.07470817511
 11/28  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,10.5494639771,10.5494639771
 11/28  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,14.8175393141,14.8175393141
 11/28  18:00:00,29.0484784344,1.12257259961,0.0,0.0,16.4436737891,4.04639871239,19.9509137406,19.9509137406
 11/28  19:00:00,17.0963328115,1.68050853708,0.0,0.0,5.48122459637,1.0115996781,30.0000147378,30.0000147378
 11/28  20:00:00,17.2721652295,1.85634095505,0.0,0.0,5.48122459637,1.0115996781,33.6332328085,33.6332328085
 11/28  21:00:00,17.6808172328,2.26499295837,0.0,0.0,5.48122459637,1.0115996781,41.1514700466,41.1514700466
 11/28  22:00:00,17.6700307747,2.25420650028,0.0,0.0,5.48122459637,1.0115996781,41.0896230033,41.0896230033
 11/28  23:00:00,18.092354609,2.67653033451,0.0,0.0,5.48122459637,1.0115996781,48.8300861244,48.8300861244
 11/28  24:00:00,17.9627976047,2.54697333023,0.0,0.0,5.48122459637,1.0115996781,46.5920069134,46.5920069134
 11/29  01:00:00,18.3312803613,2.91545608685,0.0,0.0,5.48122459637,1.0115996781,53.3257187983,53.3257187983
 11/29  02:00:00,18.1154508023,2.69962652781,0.0,0.0,5.48122459637,1.0115996781,49.5048512519,49.5048512519
 11/29  03:00:00,18.4544021506,3.0385778761,0.0,0.0,5.48122459637,1.0115996781,55.6787608049,55.6787608049
 11/29  04:00:00,18.1963091358,2.78048486137,0.0,0.0,5.48122459637,1.0115996781,51.0684974451,51.0684974451
 11/29  05:00:00,18.5609839939,3.14515971945,0.0,0.0,5.48122459637,1.0115996781,57.7120452449,57.7120452449
 11/29  06:00:00,18.3371279246,2.92130365018,0.0,0.0,5.48122459637,1.0115996781,53.7476792655,53.7476792655
 11/29  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,86.0280478239,86.0280478239
 11/29  08:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,76.4817976629,76.4817976629
 11/29  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,67.7456452421,67.7456452421
 11/29  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,59.979504674,59.979504674
 11/29  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,53.4829402309,53.4829402309
 11/29  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,49.0628145,49.0628145
 11/29  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,47.0835657743,47.0835657743
 11/29  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,42.1504191936,42.1504191936
 11/29  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,43.0936962023,43.0936962023
 11/29  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.944961674,45.944961674
 11/29  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,50.5421935267,50.5421935267
 11/29  18:00:00,30.5373354209,2.61142958609,0.0,0.0,16.4436737891,4.04639871239,46.5894247797,46.5894247797
 11/29  19:00:00,18.0741719204,2.65834764596,0.0,0.0,5.48122459637,1.0115996781,48.1302496203,48.1302496203
 11/29  20:00:00,19.2915063337,3.87568205921,0.0,0.0,5.48122459637,1.0115996781,70.8335183114,70.8335183114
 11/29  21:00:00,18.4131969231,2.99737264862,0.0,0.0,5.48122459637,1.0115996781,54.6512219531,54.6512219531
 11/29  22:00:00,19.5221287877,4.10630451328,0.0,0.0,5.48122459637,1.0115996781,75.332503528,75.332503528
 11/29  23:00:00,18.5254092742,3.10958499976,0.0,0.0,5.48122459637,1.0115996781,56.8380109491,56.8380109491
 11/29  24:00:00,19.6480256285,4.23220135403,0.0,0.0,5.48122459637,1.0115996781,77.8101649302,77.8101649302
 11/30  01:00:00,18.6275184279,3.21169415341,0.0,0.0,5.48122459637,1.0115996781,58.8190987177,58.8190987177
 11/30  02:00:00,19.7827262803,4.36690200587,0.0,0.0,5.48122459637,1.0115996781,80.4346294568,80.4346294568
 11/30  03:00:00,18.724570373,3.30874609852,0.0,0.0,5.48122459637,1.0115996781,60.6903764188,60.6903764188
 11/30  04:00:00,19.8992176962,4.48339342173,0.0,0.0,5.48122459637,1.0115996781,82.7024346268,82.7024346268
 11/30  05:00:00,18.8219320738,3.40610779931,0.0,0.0,5.48122459637,1.0115996781,62.5591153948,62.5591153948
 11/30  06:00:00,20.0483920494,4.6325677749,0.0,0.0,5.48122459637,1.0115996781,85.5828256388,85.5828256388
 11/30  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,109.435072584,109.435072584
 11/30  08:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,97.511880282,97.511880282
 11/30  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,83.9254151222,83.9254151222
 11/30  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,68.6040146513,68.6040146513
 11/30  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.4629322086,55.4629322086
 11/30  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,44.3887413209,44.3887413209
 11/30  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,36.8151138434,36.8151138434
 11/30  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,28.4003482378,28.4003482378
 11/30  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,24.1241064031,24.1241064031
 11/30  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.757408879,22.757408879
 11/30  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,28.0882348758,28.0882348758
 11/30  18:00:00,29.8339962875,1.90809045264,0.0,0.0,16.4436737891,4.04639871239,33.8419691436,33.8419691436
 11/30  19:00:00,17.6578056102,2.24198133577,0.0,0.0,5.48122459637,1.0115996781,40.4228832171,40.4228832171
 11/30  20:00:00,18.9311110601,3.51528678568,0.0,0.0,5.48122459637,1.0115996781,63.8549670527,63.8549670527
 11/30  21:00:00,18.324800012,2.90897573749,0.0,0.0,5.48122459637,1.0115996781,53.0838873945,53.0838873945
 11/30  22:00:00,19.3899177728,3.9740934983,0.0,0.0,5.48122459637,1.0115996781,72.5886245528,72.5886245528
 11/30  23:00:00,18.2928666957,2.87704242124,0.0,0.0,5.48122459637,1.0115996781,52.5636692196,52.5636692196
 11/30  24:00:00,18.9362640992,3.52043982476,0.0,0.0,5.48122459637,1.0115996781,64.2454545973,64.2454545973
 12/01  01:00:00,17.7849545334,2.36913025896,0.0,0.0,5.48122459637,1.0115996781,43.2269260164,43.2269260164
 12/01  02:00:00,18.121236171,2.70541189655,0.0,0.0,5.48122459637,1.0115996781,49.2690289852,49.2690289852
 12/01  03:00:00,17.1061805665,1.69035629208,0.0,0.0,5.48122459637,1.0115996781,30.8120957137,30.8120957137
