Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/01  04:00:00,17.244247383,1.82842310856,0.0,0.0,5.48122459637,1.0115996781,33.3164641997,33.3164641997
 12/01  05:00:00,16.5442463555,1.12842208105,0.0,0.0,5.48122459637,1.0115996781,20.642674003,20.642674003
 12/01  06:00:00,16.8250528829,1.40922860845,0.0,0.0,5.48122459637,1.0115996781,25.7865688878,25.7865688878
 12/01  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,33.0919646529,33.0919646529
 12/01  08:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,22.3480009035,22.3480009035
 12/01  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,11.3839363133,11.3839363133
 12/01  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.97096811727,7.97096811727
 12/01  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.40662861354,6.40662861354
 12/01  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.1003991252,5.1003991252
 12/01  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,4.47383373706,4.47383373706
 12/01  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.00634768662,4.00634768662
 12/01  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.38448159428,4.38448159428
 12/01  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.57770504278,5.57770504278
 12/01  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.96398349738,6.96398349738
 12/01  18:00:00,29.8929505723,0.479878070837,0.0,0.0,16.4436737891,4.04639871239,8.59329223472,8.59329223472
 12/01  19:00:00,16.4896504395,1.07382616504,0.0,0.0,5.48122459637,1.0115996781,19.1703360398,19.1703360398
 12/01  20:00:00,16.9125353097,1.49671103524,0.0,0.0,5.48122459637,1.0115996781,27.1362401013,27.1362401013
 12/01  21:00:00,16.9562152964,1.54039102198,0.0,0.0,5.48122459637,1.0115996781,28.0760797529,28.0760797529
 12/01  22:00:00,17.200085439,1.78426116457,0.0,0.0,5.48122459637,1.0115996781,32.5764516396,32.5764516396
 12/01  23:00:00,17.1569217667,1.74109749221,0.0,0.0,5.48122459637,1.0115996781,31.8417195362,31.8417195362
 12/01  24:00:00,17.4485836931,2.03275941866,0.0,0.0,5.48122459637,1.0115996781,37.2618493416,37.2618493416
 12/02  01:00:00,17.4032968085,1.98747253408,0.0,0.0,5.48122459637,1.0115996781,36.4678267336,36.4678267336
 12/02  02:00:00,17.7684001598,2.35257588536,0.0,0.0,5.48122459637,1.0115996781,43.236213297,43.236213297
 12/02  03:00:00,17.7725217996,2.35669752513,0.0,0.0,5.48122459637,1.0115996781,43.3662279456,43.3662279456
 12/02  04:00:00,18.2871975551,2.8713732806,0.0,0.0,5.48122459637,1.0115996781,52.8941498561,52.8941498561
 12/02  05:00:00,18.227189131,2.81136485658,0.0,0.0,5.48122459637,1.0115996781,51.9106815082,51.9106815082
 12/02  06:00:00,18.6946558186,3.27883154416,0.0,0.0,5.48122459637,1.0115996781,60.4841987737,60.4841987737
 12/02  07:00:00,18.4831566468,3.0673323723,0.0,0.0,5.48122459637,1.0115996781,56.7353309622,56.7353309622
 12/02  08:00:00,18.5351549108,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,86.4566088551,86.4566088551
 12/02  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,74.2701797479,74.2701797479
 12/02  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,59.8207157393,59.8207157393
 12/02  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,47.8575638912,47.8575638912
 12/02  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,37.6912639807,37.6912639807
 12/02  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.5587555815,32.5587555815
 12/02  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,27.5846935003,27.5846935003
 12/02  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,23.7970295612,23.7970295612
 12/02  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,22.2697827568,22.2697827568
 12/02  17:00:00,7.53315635568,1.04033208122,0.0,0.0,5.48122459637,1.0115996781,18.4781291992,18.4781291992
 12/02  18:00:00,17.0418874292,1.62606315478,0.0,0.0,5.48122459637,1.0115996781,29.1120707532,29.1120707532
 12/02  19:00:00,17.4547036934,2.03887941892,0.0,0.0,5.48122459637,1.0115996781,37.1109368801,37.1109368801
 12/02  20:00:00,18.053049808,2.63722553357,0.0,0.0,5.48122459637,1.0115996781,47.9414507072,47.9414507072
 12/02  21:00:00,18.1489158995,2.733091625,0.0,0.0,5.48122459637,1.0115996781,50.157734651,50.157734651
 12/02  22:00:00,18.7031766831,3.28735240865,0.0,0.0,5.48122459637,1.0115996781,60.080439602,60.080439602
 12/02  23:00:00,18.6260911919,3.21026691744,0.0,0.0,5.48122459637,1.0115996781,59.2298483303,59.2298483303
 12/02  24:00:00,19.1707085177,3.75488424327,0.0,0.0,5.48122459637,1.0115996781,68.8508827949,68.8508827949
 12/03  01:00:00,18.9795879214,3.56376364689,0.0,0.0,5.48122459637,1.0115996781,66.0032873346,66.0032873346
 12/03  02:00:00,19.5208026948,4.10497842035,0.0,0.0,5.48122459637,1.0115996781,75.4378397503,75.4378397503
 12/03  03:00:00,19.1891082869,3.77328401246,0.0,0.0,5.48122459637,1.0115996781,70.0412245144,70.0412245144
 12/03  04:00:00,19.6962681672,4.28044389272,0.0,0.0,5.48122459637,1.0115996781,78.75820187,78.75820187
 12/03  05:00:00,19.2727660395,3.85694176502,0.0,0.0,5.48122459637,1.0115996781,71.6602038335,71.6602038335
 12/03  06:00:00,19.6740123525,4.25818807804,0.0,0.0,5.48122459637,1.0115996781,78.3789607646,78.3789607646
 12/03  07:00:00,19.1561489262,3.7403246517,0.0,0.0,5.48122459637,1.0115996781,69.4395786076,69.4395786076
 12/03  08:00:00,13.4865337029,4.01937609507,0.0,0.0,5.48122459637,1.0115996781,73.9683246287,73.9683246287
 12/03  09:00:00,9.86115749753,3.36833322306,0.0,0.0,5.48122459637,1.0115996781,62.354571078,62.354571078
 12/03  10:00:00,9.79965286185,3.30682858739,0.0,0.0,5.48122459637,1.0115996781,60.8107396613,60.8107396613
 12/03  11:00:00,9.00477817324,2.51195389878,0.0,0.0,5.48122459637,1.0115996781,46.3979386377,46.3979386377
 12/03  12:00:00,8.73319740281,2.24037312835,0.0,0.0,5.48122459637,1.0115996781,41.301274633,41.301274633
 12/03  13:00:00,8.19723075951,1.70440648505,0.0,0.0,5.48122459637,1.0115996781,31.5236891147,31.5236891147
 12/03  14:00:00,8.03327428709,1.54045001262,0.0,0.0,5.48122459637,1.0115996781,28.47780246,28.47780246
 12/03  15:00:00,7.71180220385,1.21897792939,0.0,0.0,5.48122459637,1.0115996781,22.5336278237,22.5336278237
 12/03  16:00:00,7.64877703253,1.15595275806,0.0,0.0,5.48122459637,1.0115996781,21.3135443484,21.3135443484
 12/03  17:00:00,7.65682255459,1.16399828012,0.0,0.0,5.48122459637,1.0115996781,21.5716783837,21.5716783837
 12/03  18:00:00,16.986917164,1.5710928895,0.0,0.0,5.48122459637,1.0115996781,29.0724712018,29.0724712018
 12/03  19:00:00,17.1356673308,1.71984305633,0.0,0.0,5.48122459637,1.0115996781,31.8419301106,31.8419301106
 12/03  20:00:00,17.4398857602,2.02406148571,0.0,0.0,5.48122459637,1.0115996781,37.3892533829,37.3892533829
 12/03  21:00:00,17.334665076,1.9188408015,0.0,0.0,5.48122459637,1.0115996781,35.5235960039,35.5235960039
 12/03  22:00:00,17.5075768972,2.09175262273,0.0,0.0,5.48122459637,1.0115996781,38.6433965295,38.6433965295
 12/03  23:00:00,17.3396654925,1.92384121804,0.0,0.0,5.48122459637,1.0115996781,35.6267597292,35.6267597292
 12/03  24:00:00,17.5080035832,2.09217930869,0.0,0.0,5.48122459637,1.0115996781,38.6669794214,38.6669794214
 12/04  01:00:00,17.3582403911,1.94241611667,0.0,0.0,5.48122459637,1.0115996781,35.9883386129,35.9883386129
 12/04  02:00:00,17.5396553197,2.12383104519,0.0,0.0,5.48122459637,1.0115996781,39.271086359,39.271086359
 12/04  03:00:00,17.3787370644,1.96291278998,0.0,0.0,5.48122459637,1.0115996781,36.3873930794,36.3873930794
 12/04  04:00:00,17.5503297072,2.13450543271,0.0,0.0,5.48122459637,1.0115996781,39.4892472128,39.4892472128
 12/04  05:00:00,17.3924340341,1.97660975964,0.0,0.0,5.48122459637,1.0115996781,36.6609816814,36.6609816814
 12/04  06:00:00,17.5839201512,2.16809587675,0.0,0.0,5.48122459637,1.0115996781,40.1295429248,40.1295429248
 12/04  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,56.4117623883,56.4117623883
 12/04  08:00:00,39.0252274123,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,45.0842750315,45.0842750315
 12/04  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,34.3520791677,34.3520791677
 12/04  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,22.742598829,22.742598829
 12/04  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,13.221657579,13.221657579
 12/04  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.93951429476,8.93951429476
 12/04  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,8.46989415256,8.46989415256
 12/04  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.45738208982,7.45738208982
 12/04  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.03939727624,7.03939727624
 12/04  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.17504696857,7.17504696857
 12/04  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.64064771193,7.64064771193
 12/04  18:00:00,29.6475410008,0.234468499306,0.0,0.0,16.4436737891,4.04639871239,4.25678782282,4.25678782282
 12/04  19:00:00,16.2579224865,0.842098212082,0.0,0.0,5.48122459637,1.0115996781,15.0966609386,15.0966609386
 12/04  20:00:00,16.4447212862,1.0288970117,0.0,0.0,5.48122459637,1.0115996781,18.6933913784,18.6933913784
 12/04  21:00:00,16.6361624103,1.22033813583,0.0,0.0,5.48122459637,1.0115996781,22.1097257073,22.1097257073
 12/04  22:00:00,16.6603721494,1.24454787498,0.0,0.0,5.48122459637,1.0115996781,22.9352044018,22.9352044018
 12/04  23:00:00,16.7986550158,1.3828307413,0.0,0.0,5.48122459637,1.0115996781,25.231919268,25.231919268
 12/04  24:00:00,16.8200047052,1.40418043076,0.0,0.0,5.48122459637,1.0115996781,26.010855903,26.010855903
 12/05  01:00:00,16.9991494145,1.58332514001,0.0,0.0,5.48122459637,1.0115996781,28.9790447699,28.9790447699
 12/05  02:00:00,16.9433772571,1.52755298266,0.0,0.0,5.48122459637,1.0115996781,28.3740030935,28.3740030935
 12/05  03:00:00,16.9252869744,1.50946269993,0.0,0.0,5.48122459637,1.0115996781,27.664923087,27.664923087
 12/05  04:00:00,16.6883248505,1.27250057601,0.0,0.0,5.48122459637,1.0115996781,23.6582738052,23.6582738052
 12/05  05:00:00,16.575531159,1.15970688452,0.0,0.0,5.48122459637,1.0115996781,21.2829097073,21.2829097073
 12/05  06:00:00,16.3972108596,0.981386585164,0.0,0.0,5.48122459637,1.0115996781,18.2792670583,18.2792670583
 12/05  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,24.5461723923,24.5461723923
 12/05  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,12.8169250221,12.8169250221
 12/05  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,9.82282320029,9.82282320029
 12/05  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.88515655655,7.88515655655
 12/05  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.25337129173,6.25337129173
 12/05  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.1712249608,4.1712249608
 12/05  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,2.77679440835,2.77679440835
 12/05  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.24732174826,1.24732174826
 12/05  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.04328805148,1.04328805148
 12/05  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,0.846666650053,0.846666650053
 12/05  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,1.85827688982,1.85827688982
 12/05  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  20:00:00,16.2890659218,0.873241647326,0.0,0.0,5.48122459637,1.0115996781,15.6882953449,15.6882953449
 12/05  21:00:00,16.3598203746,0.943996100102,0.0,0.0,5.48122459637,1.0115996781,17.0478631722,17.0478631722
 12/05  22:00:00,17.1334672519,1.71764297747,0.0,0.0,5.48122459637,1.0115996781,31.3740382731,31.3740382731
 12/05  23:00:00,16.9706844077,1.55486013323,0.0,0.0,5.48122459637,1.0115996781,28.4136532077,28.4136532077
 12/05  24:00:00,17.7993977377,2.38357346324,0.0,0.0,5.48122459637,1.0115996781,43.7491692527,43.7491692527
 12/06  01:00:00,17.3428269457,1.92700267125,0.0,0.0,5.48122459637,1.0115996781,35.3293676515,35.3293676515
 12/06  02:00:00,18.1680960733,2.75227179882,0.0,0.0,5.48122459637,1.0115996781,50.6310458485,50.6310458485
 12/06  03:00:00,17.5534819593,2.1376576848,0.0,0.0,5.48122459637,1.0115996781,39.278819991,39.278819991
 12/06  04:00:00,18.4145200872,2.99869581278,0.0,0.0,5.48122459637,1.0115996781,55.2870689126,55.2870689126
 12/06  05:00:00,17.7476794172,2.33185514274,0.0,0.0,5.48122459637,1.0115996781,42.9266100504,42.9266100504
 12/06  06:00:00,18.7036527265,3.28782845199,0.0,0.0,5.48122459637,1.0115996781,60.7275996858,60.7275996858
 12/06  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,80.5009383688,80.5009383688
 12/06  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,72.3754721224,72.3754721224
 12/06  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,64.8454078978,64.8454078978
 12/06  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,57.7150489661,57.7150489661
 12/06  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,53.5913747504,53.5913747504
 12/06  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,50.7868144159,50.7868144159
 12/06  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,50.5411861477,50.5411861477
 12/06  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,49.1712074901,49.1712074901
 12/06  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,50.9829127595,50.9829127595
 12/06  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,54.4223761294,54.4223761294
 12/06  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.4014350077,61.4014350077
 12/06  18:00:00,32.5904853539,3.17741285241,0.0,0.0,16.4436737891,4.04639871239,57.1147806823,57.1147806823
 12/06  19:00:00,18.6646011151,3.24877684068,0.0,0.0,5.48122459637,1.0115996781,59.3579948658,59.3579948658
 12/06  20:00:00,20.1175626306,4.70173835612,0.0,0.0,5.48122459637,1.0115996781,86.3802850083,86.3802850083
 12/06  21:00:00,19.2269947847,3.81117051019,0.0,0.0,5.48122459637,1.0115996781,70.1496035254,70.1496035254
 12/06  22:00:00,20.720439565,5.30461529049,0.0,0.0,5.48122459637,1.0115996781,97.6916881769,97.6916881769
 12/06  23:00:00,19.8409371896,4.42511291516,0.0,0.0,5.48122459637,1.0115996781,88.9656480553,88.9656480553
 12/06  24:00:00,21.4637787391,6.04795446467,0.0,0.0,5.48122459637,1.0115996781,130.986159607,130.986159607
 12/07  01:00:00,20.3600429151,4.94421864066,0.0,0.0,5.48122459637,1.0115996781,121.97233809,121.97233809
 12/07  02:00:00,22.0685257767,6.65270150226,0.0,0.0,5.48122459637,1.0115996781,165.399573188,165.399573188
 12/07  03:00:00,20.778084673,5.36226039849,0.0,0.0,5.48122459637,1.0115996781,147.893136424,147.893136424
 12/07  04:00:00,22.3961055392,6.98028126473,0.0,0.0,5.48122459637,1.0115996781,185.971634302,185.971634302
 12/07  05:00:00,21.0275381615,5.61171388707,0.0,0.0,5.48122459637,1.0115996781,165.189395366,165.189395366
 12/07  06:00:00,22.5571506804,7.14132640595,0.0,0.0,5.48122459637,1.0115996781,201.177186345,201.177186345
 12/07  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,249.914823865,249.914823865
 12/07  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,233.911382048,233.911382048
 12/07  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,204.914527816,204.914527816
 12/07  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,169.763848439,169.763848439
 12/07  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,136.728376318,136.728376318
 12/07  12:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,106.462258996,106.462258996
 12/07  13:00:00,61.0003691794,9.05777498369,0.0,0.0,43.8497967709,8.09279742479,86.5898047892,86.5898047892
 12/07  14:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,74.2946518143,74.2946518143
 12/07  15:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,70.3595176164,70.3595176164
 12/07  16:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,70.8063275786,70.8063275786
 12/07  17:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,75.8859391817,75.8859391817
 12/07  18:00:00,33.1090172871,3.69594478563,0.0,0.0,16.4436737891,4.04639871239,66.3598671826,66.3598671826
 12/07  19:00:00,19.3617237285,3.94589945406,0.0,0.0,5.48122459637,1.0115996781,83.5509386105,83.5509386105
 12/07  20:00:00,20.820151204,5.40432692954,0.0,0.0,5.48122459637,1.0115996781,120.587075384,120.587075384
 12/07  21:00:00,19.9070403778,4.49121610336,0.0,0.0,5.48122459637,1.0115996781,112.387377726,112.387377726
 12/07  22:00:00,21.317512219,5.90168794456,0.0,0.0,5.48122459637,1.0115996781,144.56500117,144.56500117
 12/07  23:00:00,20.2709840033,4.85515972879,0.0,0.0,5.48122459637,1.0115996781,131.321173234,131.321173234
 12/07  24:00:00,21.6644316977,6.24860742324,0.0,0.0,5.48122459637,1.0115996781,160.811340174,160.811340174
 12/08  01:00:00,20.5170278386,5.1012035641,0.0,0.0,5.48122459637,1.0115996781,143.5541358,143.5541358
 12/08  02:00:00,21.861282707,6.44545843255,0.0,0.0,5.48122459637,1.0115996781,169.944579193,169.944579193
 12/08  03:00:00,20.5827318151,5.16690754065,0.0,0.0,5.48122459637,1.0115996781,146.621663484,146.621663484
 12/08  04:00:00,21.8087438388,6.3929195643,0.0,0.0,5.48122459637,1.0115996781,167.5984388,167.5984388
 12/08  05:00:00,20.4822603963,5.06643612188,0.0,0.0,5.48122459637,1.0115996781,141.712069771,141.712069771
 12/08  06:00:00,21.7360082791,6.32018400468,0.0,0.0,5.48122459637,1.0115996781,163.812326296,163.812326296
 12/08  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,196.585239057,196.585239057
 12/08  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,172.132577073,172.132577073
 12/08  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,139.167140764,139.167140764
 12/08  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,103.002020796,103.002020796
 12/08  11:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,78.6406319095,78.6406319095
 12/08  12:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,65.1699660141,65.1699660141
 12/08  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,56.1218467368,56.1218467368
 12/08  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.8079026069,45.8079026069
 12/08  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.7582325125,37.7582325125
 12/08  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,31.0023273473,31.0023273473
 12/08  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,29.8371860197,29.8371860197
 12/08  18:00:00,31.1583787281,1.74530622663,0.0,0.0,16.4436737891,4.04639871239,30.9613425393,30.9613425393
 12/08  19:00:00,17.2892052697,1.87338099524,0.0,0.0,5.48122459637,1.0115996781,33.8847540625,33.8847540625
 12/08  20:00:00,18.0964765388,2.68065226434,0.0,0.0,5.48122459637,1.0115996781,48.4267623448,48.4267623448
 12/08  21:00:00,17.5065954418,2.09077116735,0.0,0.0,5.48122459637,1.0115996781,38.257835367,38.257835367
 12/08  22:00:00,18.1218445381,2.70602026366,0.0,0.0,5.48122459637,1.0115996781,49.0634729331,49.0634729331
 12/08  23:00:00,17.4713916756,2.05556740115,0.0,0.0,5.48122459637,1.0115996781,37.7601253548,37.7601253548
 12/08  24:00:00,18.0769503727,2.66112609827,0.0,0.0,5.48122459637,1.0115996781,48.3501850302,48.3501850302
 12/09  01:00:00,17.4532088158,2.03738454135,0.0,0.0,5.48122459637,1.0115996781,37.5313387736,37.5313387736
 12/09  02:00:00,18.1311495308,2.71532525634,0.0,0.0,5.48122459637,1.0115996781,49.4254034889,49.4254034889
 12/09  03:00:00,17.706222576,2.29039830151,0.0,0.0,5.48122459637,1.0115996781,42.3425931547,42.3425931547
 12/09  04:00:00,18.7139845079,3.29816023339,0.0,0.0,5.48122459637,1.0115996781,60.3054665439,60.3054665439
 12/09  05:00:00,18.172022523,2.7561982485,0.0,0.0,5.48122459637,1.0115996781,51.1784460118,51.1784460118
 12/09  06:00:00,19.0471685813,3.63134430681,0.0,0.0,5.48122459637,1.0115996781,66.6133099512,66.6133099512
 12/09  07:00:00,18.2598898871,2.8440656126,0.0,0.0,5.48122459637,1.0115996781,52.8820980218,52.8820980218
 12/09  08:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,91.9816368018,91.9816368018
 12/09  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,76.1967659354,76.1967659354
 12/09  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,65.804525514,65.804525514
 12/09  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,57.7404346336,57.7404346336
 12/09  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,52.202950485,52.202950485
 12/09  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,51.6317770368,51.6317770368
 12/09  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,53.8909849478,53.8909849478
 12/09  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,58.2761937945,58.2761937945
 12/09  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,64.5783801667,64.5783801667
 12/09  17:00:00,9.44804254526,2.9552182708,0.0,0.0,5.48122459637,1.0115996781,52.8484522746,52.8484522746
 12/09  18:00:00,18.4188735688,3.00304929436,0.0,0.0,5.48122459637,1.0115996781,54.4631458522,54.4631458522
 12/09  19:00:00,20.0742785738,4.65845429935,0.0,0.0,5.48122459637,1.0115996781,85.5920462058,85.5920462058
 12/09  20:00:00,19.2625062289,3.84668195447,0.0,0.0,5.48122459637,1.0115996781,70.6931672719,70.6931672719
 12/09  21:00:00,20.9833376215,5.567513347,0.0,0.0,5.48122459637,1.0115996781,110.740079702,110.740079702
 12/09  22:00:00,19.8459041377,4.43007986326,0.0,0.0,5.48122459637,1.0115996781,97.9583202602,97.9583202602
 12/09  23:00:00,21.42417221,6.00834793549,0.0,0.0,5.48122459637,1.0115996781,135.189706318,135.189706318
 12/09  24:00:00,20.1511424947,4.73531822022,0.0,0.0,5.48122459637,1.0115996781,117.679436617,117.679436617
 12/10  01:00:00,21.7547405743,6.33891629985,0.0,0.0,5.48122459637,1.0115996781,154.918455846,154.918455846
 12/10  02:00:00,20.4095478571,4.99372358265,0.0,0.0,5.48122459637,1.0115996781,134.132414328,134.132414328
 12/10  03:00:00,22.0205055159,6.60468124144,0.0,0.0,5.48122459637,1.0115996781,169.909127412,169.909127412
 12/10  04:00:00,20.5860402169,5.17021594244,0.0,0.0,5.48122459637,1.0115996781,144.821498654,144.821498654
 12/10  05:00:00,22.1855863495,6.76976207505,0.0,0.0,5.48122459637,1.0115996781,179.102482664,179.102482664
 12/10  06:00:00,20.6967349086,5.28091063412,0.0,0.0,5.48122459637,1.0115996781,151.61323608,151.61323608
 12/10  07:00:00,22.2655018396,6.84967756518,0.0,0.0,5.48122459637,1.0115996781,183.817583584,183.817583584
 12/10  08:00:00,16.2508939153,5.29656964083,0.0,0.0,5.48122459637,1.0115996781,152.52323408,152.52323408
 12/10  09:00:00,13.1314201577,6.63859588323,0.0,0.0,5.48122459637,1.0115996781,175.910246403,175.910246403
 12/10  10:00:00,11.3139162537,4.82109197924,0.0,0.0,5.48122459637,1.0115996781,132.738238123,132.738238123
 12/10  11:00:00,12.230332065,5.73750779056,0.0,0.0,5.48122459637,1.0115996781,138.076421372,138.076421372
 12/10  12:00:00,10.4084090807,3.9155848062,0.0,0.0,5.48122459637,1.0115996781,91.3375021288,91.3375021288
 12/10  13:00:00,11.1057755624,4.61295128794,0.0,0.0,5.48122459637,1.0115996781,93.2839486934,93.2839486934
 12/10  14:00:00,9.62082686951,3.12800259505,0.0,0.0,5.48122459637,1.0115996781,56.9707344756,56.9707344756
 12/10  15:00:00,10.344113739,3.85128946452,0.0,0.0,5.48122459637,1.0115996781,70.4834511129,70.4834511129
 12/10  16:00:00,9.3334920926,2.84066781813,0.0,0.0,5.48122459637,1.0115996781,51.7011348165,51.7011348165
 12/10  17:00:00,10.545823201,4.05299892659,0.0,0.0,5.48122459637,1.0115996781,74.1910849093,74.1910849093
 12/10  18:00:00,18.9371312724,3.52130699798,0.0,0.0,5.48122459637,1.0115996781,64.2993792541,64.2993792541
 12/10  19:00:00,20.7038989918,5.28807471735,0.0,0.0,5.48122459637,1.0115996781,106.304934378,106.304934378
 12/10  20:00:00,19.6686470452,4.25282277069,0.0,0.0,5.48122459637,1.0115996781,95.8590229458,95.8590229458
 12/10  21:00:00,21.1914809811,5.77565670665,0.0,0.0,5.48122459637,1.0115996781,131.114500608,131.114500608
 12/10  22:00:00,19.9581613699,4.54233709543,0.0,0.0,5.48122459637,1.0115996781,112.855672431,112.855672431
 12/10  23:00:00,21.5031704527,6.08734617828,0.0,0.0,5.48122459637,1.0115996781,146.699583276,146.699583276
 12/10  24:00:00,20.1618546916,4.74603041709,0.0,0.0,5.48122459637,1.0115996781,125.003385062,125.003385062
 12/11  01:00:00,21.6976547956,6.2818305211,0.0,0.0,5.48122459637,1.0115996781,158.163689663,158.163689663
 12/11  02:00:00,20.334669413,4.9188451385,0.0,0.0,5.48122459637,1.0115996781,136.052511909,136.052511909
 12/11  03:00:00,21.9251086996,6.50928442509,0.0,0.0,5.48122459637,1.0115996781,171.184548515,171.184548515
 12/11  04:00:00,20.5360995021,5.12027522766,0.0,0.0,5.48122459637,1.0115996781,148.021582592,148.021582592
 12/11  05:00:00,22.1471587291,6.73133445461,0.0,0.0,5.48122459637,1.0115996781,182.887790682,182.887790682
 12/11  06:00:00,20.6760810264,5.26025675192,0.0,0.0,5.48122459637,1.0115996781,156.054583655,156.054583655
 12/11  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,229.342736753,229.342736753
 12/11  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,197.39845224,197.39845224
 12/11  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,161.678415838,161.678415838
 12/11  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,120.502545738,120.502545738
 12/11  11:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,85.5532833824,85.5532833824
 12/11  12:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,67.328329349,67.328329349
 12/11  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,55.8801917107,55.8801917107
 12/11  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,45.254549374,45.254549374
 12/11  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.5757652176,39.5757652176
 12/11  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,37.2437250751,37.2437250751
 12/11  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,41.8412696633,41.8412696633
 12/11  18:00:00,31.9858387442,2.57276624273,0.0,0.0,16.4436737891,4.04639871239,45.7721898775,45.7721898775
 12/11  19:00:00,18.2504991043,2.83467482985,0.0,0.0,5.48122459637,1.0115996781,51.2307506924,51.2307506924
 12/11  20:00:00,19.7848665986,4.36904232415,0.0,0.0,5.48122459637,1.0115996781,79.9035663319,79.9035663319
 12/11  21:00:00,18.9989928481,3.58316857361,0.0,0.0,5.48122459637,1.0115996781,65.5520034052,65.5520034052
 12/11  22:00:00,20.6481547042,5.23233042969,0.0,0.0,5.48122459637,1.0115996781,103.684217126,103.684217126
 12/11  23:00:00,19.5850259483,4.16920167385,0.0,0.0,5.48122459637,1.0115996781,91.9042921871,91.9042921871
 12/11  24:00:00,21.110527781,5.69470350649,0.0,0.0,5.48122459637,1.0115996781,127.692217401,127.692217401
 12/12  01:00:00,19.9272870983,4.5114628238,0.0,0.0,5.48122459637,1.0115996781,111.638586711,111.638586711
 12/12  02:00:00,21.4777706416,6.06194636717,0.0,0.0,5.48122459637,1.0115996781,145.557801518,145.557801518
 12/12  03:00:00,20.1195788013,4.70375452682,0.0,0.0,5.48122459637,1.0115996781,122.452800227,122.452800227
 12/12  04:00:00,21.6059339834,6.19010970893,0.0,0.0,5.48122459637,1.0115996781,153.050078798,153.050078798
 12/12  05:00:00,20.2132359384,4.79741166391,0.0,0.0,5.48122459637,1.0115996781,128.426961498,128.426961498
 12/12  06:00:00,21.7156430514,6.29981877695,0.0,0.0,5.48122459637,1.0115996781,159.280340564,159.280340564
 12/12  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,191.083614376,191.083614376
 12/12  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,166.433798605,166.433798605
 12/12  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,130.21502608,130.21502608
 12/12  10:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,89.9762729596,89.9762729596
 12/12  11:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,66.9024213691,66.9024213691
 12/12  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,48.2875617922,48.2875617922
 12/12  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,34.6814592264,34.6814592264
 12/12  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,23.1371631094,23.1371631094
 12/12  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,18.037213803,18.037213803
 12/12  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,16.3965904128,16.3965904128
 12/12  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.9603656391,20.9603656391
 12/12  18:00:00,31.1292390981,1.71616659657,0.0,0.0,16.4436737891,4.04639871239,30.4134079243,30.4134079243
 12/12  19:00:00,17.5328713594,2.11704708494,0.0,0.0,5.48122459637,1.0115996781,38.1906011982,38.1906011982
 12/12  20:00:00,18.8257817236,3.40995744918,0.0,0.0,5.48122459637,1.0115996781,61.960712803,61.960712803
 12/12  21:00:00,18.2890034013,2.87317912687,0.0,0.0,5.48122459637,1.0115996781,52.4593792169,52.4593792169
 12/12  22:00:00,19.5661123607,4.15028808626,0.0,0.0,5.48122459637,1.0115996781,76.0161828153,76.0161828153
 12/12  23:00:00,18.7541065913,3.33828231679,0.0,0.0,5.48122459637,1.0115996781,61.2761381375,61.2761381375
 12/12  24:00:00,20.0054004726,4.58957619813,0.0,0.0,5.48122459637,1.0115996781,84.461537816,84.461537816
 12/13  01:00:00,19.0111124844,3.5952882099,0.0,0.0,5.48122459637,1.0115996781,66.1977003404,66.1977003404
 12/13  02:00:00,20.3994593207,4.98363504624,0.0,0.0,5.48122459637,1.0115996781,92.0964681262,92.0964681262
 12/13  03:00:00,19.4012583718,3.98543409732,0.0,0.0,5.48122459637,1.0115996781,77.5731981611,77.5731981611
 12/13  04:00:00,20.7017580781,5.28593380364,0.0,0.0,5.48122459637,1.0115996781,105.816332782,105.816332782
 12/13  05:00:00,19.5430993525,4.12727507801,0.0,0.0,5.48122459637,1.0115996781,87.3896326839,87.3896326839
 12/13  06:00:00,20.838400603,5.42257632853,0.0,0.0,5.48122459637,1.0115996781,114.14310059,114.14310059
 12/13  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,142.198777202,142.198777202
 12/13  08:00:00,40.6305393017,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,119.149975471,119.149975471
 12/13  09:00:00,55.4870526975,9.02568309818,0.0,0.0,38.3685721746,8.09279742479,89.5413795896,89.5413795896
 12/13  10:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,68.0811192045,68.0811192045
 12/13  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,47.3331108077,47.3331108077
 12/13  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,26.3590048917,26.3590048917
 12/13  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,10.88470283,10.88470283
 12/13  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.0150152015,5.0150152015
 12/13  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.43498008987,4.43498008987
 12/13  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.67373700536,4.67373700536
 12/13  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.02325281205,6.02325281205
 12/13  18:00:00,29.8088154362,0.395742934718,0.0,0.0,16.4436737891,4.04639871239,7.06266843287,7.06266843287
 12/13  19:00:00,16.4588880569,1.04306378248,0.0,0.0,5.48122459637,1.0115996781,18.5722236377,18.5722236377
 12/13  20:00:00,17.3955620867,1.97973781223,0.0,0.0,5.48122459637,1.0115996781,35.8253592653,35.8253592653
 12/13  21:00:00,17.1485282189,1.73270394443,0.0,0.0,5.48122459637,1.0115996781,31.5545881229,31.5545881229
 12/13  22:00:00,17.9466378562,2.53081358169,0.0,0.0,5.48122459637,1.0115996781,46.1420650711,46.1420650711
 12/13  23:00:00,17.3179632656,1.90213899117,0.0,0.0,5.48122459637,1.0115996781,34.7938626838,34.7938626838
 12/13  24:00:00,17.7120200265,2.29619575201,0.0,0.0,5.48122459637,1.0115996781,41.9517508978,41.9517508978
 12/14  01:00:00,16.8573366805,1.44151240608,0.0,0.0,5.48122459637,1.0115996781,26.3860742415,26.3860742415
 12/14  02:00:00,17.042007769,1.62618349458,0.0,0.0,5.48122459637,1.0115996781,29.7417435857,29.7417435857
 12/14  03:00:00,16.5321201185,1.11629584408,0.0,0.0,5.48122459637,1.0115996781,20.4966050888,20.4966050888
 12/14  04:00:00,16.8526076687,1.43678339426,0.0,0.0,5.48122459637,1.0115996781,26.3494786582,26.3494786582
 12/14  05:00:00,16.4697367462,1.05391247174,0.0,0.0,5.48122459637,1.0115996781,19.4194097793,19.4194097793
 12/14  06:00:00,16.816453439,1.40062916449,0.0,0.0,5.48122459637,1.0115996781,25.7559012366,25.7559012366
 12/14  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,32.6754632136,32.6754632136
 12/14  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,22.0442978093,22.0442978093
 12/14  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,13.0350609905,13.0350609905
 12/14  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,9.10339764713,9.10339764713
 12/14  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.99433938872,7.99433938872
 12/14  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.35903531002,7.35903531002
 12/14  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.57856903645,7.57856903645
 12/14  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.66853365317,6.66853365317
 12/14  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.26419643966,6.26419643966
 12/14  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.05423868159,6.05423868159
 12/14  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.56748678701,6.56748678701
 12/14  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/14  19:00:00,15.8279996789,0.412175404467,0.0,0.0,5.48122459637,1.0115996781,7.39240944628,7.39240944628
 12/14  20:00:00,16.4232727414,1.0074484669,0.0,0.0,5.48122459637,1.0115996781,18.0924638579,18.0924638579
 12/14  21:00:00,16.4235020883,1.00767781385,0.0,0.0,5.48122459637,1.0115996781,18.5086601088,18.5086601088
 12/14  22:00:00,17.1099538235,1.69412954907,0.0,0.0,5.48122459637,1.0115996781,30.9144684013,30.9144684013
 12/14  23:00:00,16.9507220916,1.53489781712,0.0,0.0,5.48122459637,1.0115996781,28.3926548469,28.3926548469
 12/14  24:00:00,17.6025475481,2.18672327364,0.0,0.0,5.48122459637,1.0115996781,40.0241601092,40.0241601092
 12/15  01:00:00,17.1862936026,1.77046932813,0.0,0.0,5.48122459637,1.0115996781,32.8581276764,32.8581276764
 12/15  02:00:00,17.7964661262,2.38064185173,0.0,0.0,5.48122459637,1.0115996781,43.6440435933,43.6440435933
 12/15  03:00:00,17.2991095578,1.88328528332,0.0,0.0,5.48122459637,1.0115996781,35.0116365764,35.0116365764
 12/15  04:00:00,17.9192674571,2.50344318263,0.0,0.0,5.48122459637,1.0115996781,45.9347252848,45.9347252848
 12/15  05:00:00,17.4280651248,2.01224085035,0.0,0.0,5.48122459637,1.0115996781,37.4419365558,37.4419365558
 12/15  06:00:00,18.1999564677,2.78413219329,0.0,0.0,5.48122459637,1.0115996781,51.1117575237,51.1117575237
 12/15  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,70.5430015793,70.5430015793
 12/15  08:00:00,40.512394079,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,61.733932917,61.733932917
 12/15  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,48.7778553779,48.7778553779
 12/15  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,34.8926628571,34.8926628571
 12/15  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,23.2368152041,23.2368152041
 12/15  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.727073726,12.727073726
 12/15  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.84529331729,7.84529331729
 12/15  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,5.1832415911,5.1832415911
 12/15  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.63263074147,3.63263074147
 12/15  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.76984726683,2.76984726683
 12/15  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.52092805118,3.52092805118
 12/15  18:00:00,28.2256790848,0.299773249988,0.0,0.0,16.4436737891,4.04639871239,5.37187525365,5.37187525365
 12/15  19:00:00,16.4008765371,0.985052262652,0.0,0.0,5.48122459637,1.0115996781,17.4997958343,17.4997958343
 12/15  20:00:00,17.4499926581,2.03416838359,0.0,0.0,5.48122459637,1.0115996781,36.8773288697,36.8773288697
 12/15  21:00:00,17.2729323445,1.85710806999,0.0,0.0,5.48122459637,1.0115996781,33.7934968442,33.7934968442
 12/15  22:00:00,18.2955783482,2.87975407373,0.0,0.0,5.48122459637,1.0115996781,52.721233822,52.721233822
 12/15  23:00:00,17.7737421559,2.35791788143,0.0,0.0,5.48122459637,1.0115996781,43.1532394955,43.1532394955
 12/15  24:00:00,18.8162682078,3.4004439333,0.0,0.0,5.48122459637,1.0115996781,62.5569566669,62.5569566669
 12/16  01:00:00,18.0973900513,2.68156577683,0.0,0.0,5.48122459637,1.0115996781,49.2427460979,49.2427460979
 12/16  02:00:00,19.1760220148,3.76019774033,0.0,0.0,5.48122459637,1.0115996781,69.3792873155,69.3792873155
 12/16  03:00:00,18.3203328882,2.90450861373,0.0,0.0,5.48122459637,1.0115996781,53.448180134,53.448180134
 12/16  04:00:00,19.4161982071,4.00037393261,0.0,0.0,5.48122459637,1.0115996781,73.9394988519,73.9394988519
 12/16  05:00:00,18.5056144711,3.0897901966,0.0,0.0,5.48122459637,1.0115996781,56.9332867525,56.9332867525
 12/16  06:00:00,19.7265204997,4.31069622522,0.0,0.0,5.48122459637,1.0115996781,79.8202491346,79.8202491346
 12/16  07:00:00,18.7973367301,3.38151245566,0.0,0.0,5.48122459637,1.0115996781,62.4050519154,62.4050519154
 12/16  08:00:00,20.0223215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,112.072957422,112.072957422
 12/16  09:00:00,16.5724212556,9.06799730304,0.0,0.0,5.48122459637,2.0231993562,87.5885275858,87.5885275858
 12/16  10:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,66.0592599718,66.0592599718
 12/16  11:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,44.2831224325,44.2831224325
 12/16  12:00:00,26.2693350467,9.06799730304,0.0,0.0,13.1549390313,4.04639871239,23.5535929974,23.5535929974
 12/16  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,10.3504120234,10.3504120234
 12/16  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,6.2489076592,6.2489076592
 12/16  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,5.01447547957,5.01447547957
 12/16  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,4.45814983731,4.45814983731
 12/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  18:00:00,14.1259413464,0.197283738637,0.0,0.0,5.48122459637,1.0115996781,3.55110914563,3.55110914563
 12/16  19:00:00,16.2151655471,0.799341272673,0.0,0.0,5.48122459637,1.0115996781,14.2464827051,14.2464827051
 12/16  20:00:00,16.5959228772,1.1800986027,0.0,0.0,5.48122459637,1.0115996781,21.2263585435,21.2263585435
 12/16  21:00:00,16.9668439636,1.55101968913,0.0,0.0,5.48122459637,1.0115996781,27.9758493373,27.9758493373
 12/16  22:00:00,17.0866662139,1.67084193948,0.0,0.0,5.48122459637,1.0115996781,30.6040530034,30.6040530034
 12/16  23:00:00,17.4429438415,2.02711956707,0.0,0.0,5.48122459637,1.0115996781,36.7627146175,36.7627146175
 12/16  24:00:00,17.6526149845,2.23679071006,0.0,0.0,5.48122459637,1.0115996781,41.2483927424,41.2483927424
 12/17  01:00:00,18.1638451608,2.74802088632,0.0,0.0,5.48122459637,1.0115996781,50.0488867448,50.0488867448
 12/17  02:00:00,18.2985498112,2.88272553671,0.0,0.0,5.48122459637,1.0115996781,53.513038197,53.513038197
 12/17  03:00:00,18.7092899748,3.29346570029,0.0,0.0,5.48122459637,1.0115996781,60.1569241764,60.1569241764
 12/17  04:00:00,18.6562535347,3.24042926023,0.0,0.0,5.48122459637,1.0115996781,60.3565861681,60.3565861681
 12/17  05:00:00,19.0065321,3.5907078255,0.0,0.0,5.48122459637,1.0115996781,65.6699493746,65.6699493746
 12/17  06:00:00,18.8176534103,3.40182913582,0.0,0.0,5.48122459637,1.0115996781,63.4559185051,63.4559185051
 12/17  07:00:00,19.1049711454,3.68914687099,0.0,0.0,5.48122459637,1.0115996781,67.4969227101,67.4969227101
 12/17  08:00:00,14.3690564405,3.41473216603,0.0,0.0,5.48122459637,1.0115996781,63.67217469,63.67217469
 12/17  09:00:00,9.90850565788,3.41568138341,0.0,0.0,5.48122459637,1.0115996781,62.3620786508,62.3620786508
 12/17  10:00:00,9.26627526566,2.7734509912,0.0,0.0,5.48122459637,1.0115996781,51.4730581855,51.4730581855
 12/17  11:00:00,8.79004497568,2.29722070122,0.0,0.0,5.48122459637,1.0115996781,41.8602020015,41.8602020015
 12/17  12:00:00,7.9620354952,1.46921122074,0.0,0.0,5.48122459637,1.0115996781,27.2305152784,27.2305152784
 12/17  13:00:00,7.45648207967,0.963657805204,0.0,0.0,5.48122459637,1.0115996781,17.60268084,17.60268084
 12/17  14:00:00,6.90083611553,0.408011841064,0.0,0.0,5.48122459637,1.0115996781,7.48431822489,7.48431822489
 12/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  17:00:00,6.51399091617,0.0211666417106,0.0,0.0,5.48122459637,1.0115996781,0.543504695431,0.543504695431
 12/17  18:00:00,14.6036713754,0.675013767643,0.0,0.0,5.48122459637,1.0115996781,12.5769693665,12.5769693665
 12/17  19:00:00,16.438948631,1.02312435651,0.0,0.0,5.48122459637,1.0115996781,18.8779742587,18.8779742587
 12/17  20:00:00,16.6966383634,1.28081408893,0.0,0.0,5.48122459637,1.0115996781,23.8468933097,23.8468933097
 12/17  21:00:00,17.0283585559,1.61253428139,0.0,0.0,5.48122459637,1.0115996781,29.7026845994,29.7026845994
 12/17  22:00:00,17.1909148775,1.77509060304,0.0,0.0,5.48122459637,1.0115996781,33.0620806742,33.0620806742
 12/17  23:00:00,17.5286678257,2.1128435512,0.0,0.0,5.48122459637,1.0115996781,38.8718879229,38.8718879229
 12/17  24:00:00,17.5561419698,2.14031769535,0.0,0.0,5.48122459637,1.0115996781,39.8651278657,39.8651278657
 12/18  01:00:00,17.7769049343,2.3610806598,0.0,0.0,5.48122459637,1.0115996781,43.4233558931,43.4233558931
 12/18  02:00:00,17.6655925593,2.24976828484,0.0,0.0,5.48122459637,1.0115996781,41.9057912872,41.9057912872
 12/18  03:00:00,17.8056955931,2.38987131859,0.0,0.0,5.48122459637,1.0115996781,43.9572477739,43.9572477739
 12/18  04:00:00,17.6560379175,2.24021364304,0.0,0.0,5.48122459637,1.0115996781,41.7587854504,41.7587854504
 12/18  05:00:00,17.8385830654,2.42275879092,0.0,0.0,5.48122459637,1.0115996781,44.5772685286,44.5772685286
 12/18  06:00:00,17.8247235023,2.40889922788,0.0,0.0,5.48122459637,1.0115996781,44.905359341,44.905359341
 12/18  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,71.7036648008,71.7036648008
 12/18  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,62.0018027744,62.0018027744
 12/18  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,49.2732525061,49.2732525061
 12/18  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,33.5453777394,33.5453777394
 12/18  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,20.7960293718,20.7960293718
 12/18  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.1426807299,11.1426807299
 12/18  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,7.50650525278,7.50650525278
 12/18  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.02739439994,6.02739439994
 12/18  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,6.19069382778,6.19069382778
 12/18  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.51336958858,7.51336958858
 12/18  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.9773961394,11.9773961394
 12/18  18:00:00,28.97785509,1.05194925518,0.0,0.0,16.4436737891,4.04639871239,18.7160742241,18.7160742241
 12/18  19:00:00,17.0059137185,1.59008944401,0.0,0.0,5.48122459637,1.0115996781,28.4904271342,28.4904271342
 12/18  20:00:00,17.1341115945,1.71828732004,0.0,0.0,5.48122459637,1.0115996781,31.2419500266,31.2419500266
 12/18  21:00:00,17.4034080488,1.98758377434,0.0,0.0,5.48122459637,1.0115996781,36.0919141928,36.0919141928
 12/18  22:00:00,17.3406677065,1.92484343206,0.0,0.0,5.48122459637,1.0115996781,35.2064356598,35.2064356598
 12/18  23:00:00,17.6139179806,2.1980937061,0.0,0.0,5.48122459637,1.0115996781,40.1001279199,40.1001279199
 12/18  24:00:00,17.6290987057,2.21327443128,0.0,0.0,5.48122459637,1.0115996781,40.6271545859,40.6271545859
 12/19  01:00:00,18.0768341353,2.66100986089,0.0,0.0,5.48122459637,1.0115996781,48.7002892545,48.7002892545
 12/19  02:00:00,18.1128284052,2.69700413076,0.0,0.0,5.48122459637,1.0115996781,49.7072552887,49.7072552887
 12/19  03:00:00,18.6596564222,3.24383214778,0.0,0.0,5.48122459637,1.0115996781,59.5327881036,59.5327881036
 12/19  04:00:00,18.6063501881,3.19052591366,0.0,0.0,5.48122459637,1.0115996781,59.0350946699,59.0350946699
 12/19  05:00:00,19.1616176696,3.74579339509,0.0,0.0,5.48122459637,1.0115996781,68.8885970077,68.8885970077
 12/19  06:00:00,18.9382127305,3.52238845601,0.0,0.0,5.48122459637,1.0115996781,65.3523585187,65.3523585187
 12/19  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,101.81771487,101.81771487
 12/19  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,89.6358850646,89.6358850646
 12/19  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,74.4302405426,74.4302405426
 12/19  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,56.4307838688,56.4307838688
 12/19  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.9807466547,38.9807466547
 12/19  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,21.6096800696,21.6096800696
 12/19  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,9.57467143027,9.57467143027
