Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/19  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,4.49150635405,4.49150635405
 12/19  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.2777568828,3.2777568828
 12/19  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,2.68537657898,2.68537657898
 12/19  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,3.50844188573,3.50844188573
 12/19  18:00:00,28.3145110364,0.388605201616,0.0,0.0,16.4436737891,4.04639871239,6.92161658144,6.92161658144
 12/19  19:00:00,16.4578935626,1.04206928815,0.0,0.0,5.48122459637,1.0115996781,18.452904818,18.452904818
 12/19  20:00:00,17.4529442701,2.03711999562,0.0,0.0,5.48122459637,1.0115996781,36.7038797454,36.7038797454
 12/19  21:00:00,17.2523364124,1.83651213796,0.0,0.0,5.48122459637,1.0115996781,33.4277274594,33.4277274594
 12/19  22:00:00,18.1573344048,2.74151013034,0.0,0.0,5.48122459637,1.0115996781,49.7969942173,49.7969942173
 12/19  23:00:00,17.5935460027,2.17772172828,0.0,0.0,5.48122459637,1.0115996781,39.8765309413,39.8765309413
 12/19  24:00:00,18.1462385873,2.73041431284,0.0,0.0,5.48122459637,1.0115996781,49.6957026212,49.6957026212
 12/20  01:00:00,17.2888811537,1.87305687924,0.0,0.0,5.48122459637,1.0115996781,34.3491379585,34.3491379585
 12/20  02:00:00,17.6282061385,2.21238186403,0.0,0.0,5.48122459637,1.0115996781,40.2584024263,40.2584024263
 12/20  03:00:00,17.0294789648,1.6136546903,0.0,0.0,5.48122459637,1.0115996781,29.6628621843,29.6628621843
 12/20  04:00:00,17.5440090732,2.12818479869,0.0,0.0,5.48122459637,1.0115996781,38.8130669622,38.8130669622
 12/20  05:00:00,17.0782541396,1.66242986518,0.0,0.0,5.48122459637,1.0115996781,30.6813610384,30.6813610384
 12/20  06:00:00,17.674897659,2.25907338454,0.0,0.0,5.48122459637,1.0115996781,41.3039545474,41.3039545474
 12/20  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,55.6311668673,55.6311668673
 12/20  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,45.5941624648,45.5941624648
 12/20  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,35.6277086781,35.6277086781
 12/20  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,25.5872148909,25.5872148909
 12/20  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,17.9396544205,17.9396544205
 12/20  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,11.9073364445,11.9073364445
 12/20  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,9.76257302012,9.76257302012
 12/20  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,8.09817804618,8.09817804618
 12/20  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.44146580806,7.44146580806
 12/20  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,7.17165242011,7.17165242011
 12/20  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,12.0129817817,12.0129817817
 12/20  18:00:00,29.0693746239,1.14346878907,0.0,0.0,16.4436737891,4.04639871239,20.3475150258,20.3475150258
 12/20  19:00:00,17.2312013317,1.8153770572,0.0,0.0,5.48122459637,1.0115996781,32.5109262931,32.5109262931
 12/20  20:00:00,17.4523398067,2.03651553223,0.0,0.0,5.48122459637,1.0115996781,37.2482658761,37.2482658761
 12/20  21:00:00,17.7829183854,2.36709411098,0.0,0.0,5.48122459637,1.0115996781,42.8585402182,42.8585402182
 12/20  22:00:00,17.7857079431,2.36988366864,0.0,0.0,5.48122459637,1.0115996781,43.6209726859,43.6209726859
 12/20  23:00:00,18.0554693653,2.63964509083,0.0,0.0,5.48122459637,1.0115996781,47.9469143063,47.9469143063
 12/20  24:00:00,17.9997629146,2.58393864016,0.0,0.0,5.48122459637,1.0115996781,47.7542761137,47.7542761137
 12/21  01:00:00,18.2672708606,2.85144658619,0.0,0.0,5.48122459637,1.0115996781,51.9127958329,51.9127958329
 12/21  02:00:00,18.2006370354,2.78481276089,0.0,0.0,5.48122459637,1.0115996781,51.6239498845,51.6239498845
 12/21  03:00:00,18.5019936556,3.08616938109,0.0,0.0,5.48122459637,1.0115996781,56.2821579797,56.2821579797
 12/21  04:00:00,18.4234367582,3.00761248375,0.0,0.0,5.48122459637,1.0115996781,55.8929058438,55.8929058438
 12/21  05:00:00,18.7500679958,3.33424372131,0.0,0.0,5.48122459637,1.0115996781,60.8825080534,60.8825080534
 12/21  06:00:00,18.6520197798,3.23619550532,0.0,0.0,5.48122459637,1.0115996781,60.2675804313,60.2675804313
 12/21  07:00:00,24.4838215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,92.5616230065,92.5616230065
 12/21  08:00:00,41.9995607457,9.06799730304,0.0,0.0,21.9248983855,5.05799839049,83.201056064,83.201056064
 12/21  09:00:00,55.5293669024,9.06799730304,0.0,0.0,38.3685721746,8.09279742479,75.7231582375,75.7231582375
 12/21  10:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,68.677741235,68.677741235
 12/21  11:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,63.4541046602,63.4541046602
 12/21  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,57.6391159952,57.6391159952
 12/21  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,55.1269235185,55.1269235185
 12/21  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,51.8112300251,51.8112300251
 12/21  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,52.3873276796,52.3873276796
 12/21  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,55.4117245345,55.4117245345
 12/21  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,60.5868892113,60.5868892113
 12/21  18:00:00,30.9006874576,2.97478162277,0.0,0.0,16.4436737891,4.04639871239,53.4423257333,53.4423257333
 12/21  19:00:00,18.3649071572,2.94908288276,0.0,0.0,5.48122459637,1.0115996781,53.8089796658,53.8089796658
 12/21  20:00:00,19.6031319517,4.18730767725,0.0,0.0,5.48122459637,1.0115996781,76.7277878126,76.7277878126
 12/21  21:00:00,18.7331685943,3.31734431979,0.0,0.0,5.48122459637,1.0115996781,60.9044058289,60.9044058289
 12/21  22:00:00,19.947829877,4.53200560257,0.0,0.0,5.48122459637,1.0115996781,83.3932697042,83.3932697042
 12/21  23:00:00,18.944918042,3.52909376752,0.0,0.0,5.48122459637,1.0115996781,64.9634831341,64.9634831341
 12/21  24:00:00,20.1436054006,4.7277811261,0.0,0.0,5.48122459637,1.0115996781,87.2016629561,87.2016629561
 12/22  01:00:00,19.0453832941,3.6295590196,0.0,0.0,5.48122459637,1.0115996781,66.9136679382,66.9136679382
 12/22  02:00:00,20.2887701915,4.87294591702,0.0,0.0,5.48122459637,1.0115996781,89.5887558573,89.5887558573
 12/22  03:00:00,19.325570911,3.9097466365,0.0,0.0,5.48122459637,1.0115996781,71.9372661532,71.9372661532
 12/22  04:00:00,20.5669718909,5.1511476164,0.0,0.0,5.48122459637,1.0115996781,97.8715073792,97.8715073792
 12/22  05:00:00,19.4211730248,4.00534875032,0.0,0.0,5.48122459637,1.0115996781,79.1111139391,79.1111139391
 12/22  06:00:00,20.6777326422,5.26190836775,0.0,0.0,5.48122459637,1.0115996781,104.739350811,104.739350811
 12/22  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,131.692353389,131.692353389
 12/22  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,113.519494556,113.519494556
 12/22  09:00:00,55.454960812,8.99359121268,0.0,0.0,38.3685721746,8.09279742479,96.1441453923,96.1441453923
 12/22  10:00:00,67.4414106979,9.00599222774,0.0,0.0,49.3310213673,9.10439710289,84.6726671205,84.6726671205
 12/22  11:00:00,67.466212728,9.03079425786,0.0,0.0,49.3310213673,9.10439710289,75.346946694,75.346946694
 12/22  12:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,67.4389210248,67.4389210248
 12/22  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,64.2083284855,64.2083284855
 12/22  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,59.3028458904,59.3028458904
 12/22  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,57.5835173115,57.5835173115
 12/22  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,57.9199788651,57.9199788651
 12/22  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.0668078092,61.0668078092
 12/22  18:00:00,30.9775102224,3.05160438755,0.0,0.0,16.4436737891,4.04639871239,54.8278742153,54.8278742153
 12/22  19:00:00,18.5282234017,3.11239912728,0.0,0.0,5.48122459637,1.0115996781,56.8263644069,56.8263644069
 12/22  20:00:00,19.9440224925,4.52819821802,0.0,0.0,5.48122459637,1.0115996781,83.1090728299,83.1090728299
 12/22  21:00:00,19.2473929613,3.83156868686,0.0,0.0,5.48122459637,1.0115996781,74.0732818167,74.0732818167
 12/22  22:00:00,20.6565532506,5.24072897613,0.0,0.0,5.48122459637,1.0115996781,107.756658731,107.756658731
 12/22  23:00:00,19.5972917414,4.1814674669,0.0,0.0,5.48122459637,1.0115996781,94.2605092457,94.2605092457
 12/22  24:00:00,21.0341931006,5.61836882618,0.0,0.0,5.48122459637,1.0115996781,126.813721607,126.813721607
 12/23  01:00:00,19.8847845915,4.46896031703,0.0,0.0,5.48122459637,1.0115996781,110.73175048,110.73175048
 12/23  02:00:00,21.3330957512,5.91727147669,0.0,0.0,5.48122459637,1.0115996781,141.259184705,141.259184705
 12/23  03:00:00,20.0143074298,4.59848315538,0.0,0.0,5.48122459637,1.0115996781,117.827279581,117.827279581
 12/23  04:00:00,21.3722348196,5.95641054512,0.0,0.0,5.48122459637,1.0115996781,143.526482138,143.526482138
 12/23  05:00:00,19.9940236864,4.57819941192,0.0,0.0,5.48122459637,1.0115996781,117.14097254,117.14097254
 12/23  06:00:00,21.3354333004,5.91960902597,0.0,0.0,5.48122459637,1.0115996781,142.104522965,142.104522965
 12/23  07:00:00,19.9650214938,4.54919721937,0.0,0.0,5.48122459637,1.0115996781,115.913732792,115.913732792
 12/23  08:00:00,21.6276334668,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,173.942310401,173.942310401
 12/23  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,147.731322869,147.731322869
 12/23  10:00:00,26.3874802694,9.1861425257,0.0,0.0,13.1549390313,4.04639871239,121.791261883,121.791261883
 12/23  11:00:00,26.3553883839,9.1540506402,0.0,0.0,13.1549390313,4.04639871239,92.3053259192,92.3053259192
 12/23  12:00:00,26.2073299714,9.00599222774,0.0,0.0,13.1549390313,4.04639871239,69.8502928806,69.8502928806
 12/23  13:00:00,15.5484205624,9.05559628798,0.0,0.0,5.48122459637,1.0115996781,59.8560751249,59.8560751249
 12/23  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,52.2197883708,52.2197883708
 12/23  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,46.8446621983,46.8446621983
 12/23  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,43.2648568435,43.2648568435
 12/23  17:00:00,8.26375174584,1.77092747138,0.0,0.0,5.48122459637,1.0115996781,31.4486464739,31.4486464739
 12/23  18:00:00,15.7479510585,1.81929345072,0.0,0.0,5.48122459637,1.0115996781,33.033954375,33.033954375
 12/23  19:00:00,18.1457977346,2.7299734601,0.0,0.0,5.48122459637,1.0115996781,49.4092791044,49.4092791044
 12/23  20:00:00,17.6647917379,2.24896746339,0.0,0.0,5.48122459637,1.0115996781,41.2745416201,41.2745416201
 12/23  21:00:00,18.4551511004,3.03932682598,0.0,0.0,5.48122459637,1.0115996781,55.2817116193,55.2817116193
 12/23  22:00:00,17.8201527006,2.40432842616,0.0,0.0,5.48122459637,1.0115996781,44.3270436829,44.3270436829
 12/23  23:00:00,18.5935970643,3.17777278984,0.0,0.0,5.48122459637,1.0115996781,57.9623488838,57.9623488838
 12/23  24:00:00,17.9087549234,2.49293064894,0.0,0.0,5.48122459637,1.0115996781,46.0987361047,46.0987361047
 12/24  01:00:00,18.6773767893,3.26155251483,0.0,0.0,5.48122459637,1.0115996781,59.6228616783,59.6228616783
 12/24  02:00:00,17.9615122437,2.54568796925,0.0,0.0,5.48122459637,1.0115996781,47.1850940523,47.1850940523
 12/24  03:00:00,18.7040725725,3.28824829804,0.0,0.0,5.48122459637,1.0115996781,60.2129296331,60.2129296331
 12/24  04:00:00,17.9585260471,2.54270177262,0.0,0.0,5.48122459637,1.0115996781,47.2013082547,47.2013082547
 12/24  05:00:00,18.6850971126,3.26927283813,0.0,0.0,5.48122459637,1.0115996781,59.9256857223,59.9256857223
 12/24  06:00:00,17.9500520861,2.53422781163,0.0,0.0,5.48122459637,1.0115996781,47.0975919379,47.0975919379
 12/24  07:00:00,18.6844025468,3.26857827233,0.0,0.0,5.48122459637,1.0115996781,59.9822645308,59.9822645308
 12/24  08:00:00,14.9646610713,2.5231701302,0.0,0.0,5.48122459637,1.0115996781,46.9578666068,46.9578666068
 12/24  09:00:00,9.60345351623,3.11062924176,0.0,0.0,5.48122459637,1.0115996781,57.0879479606,57.0879479606
 12/24  10:00:00,8.69088556425,2.19806128978,0.0,0.0,5.48122459637,1.0115996781,40.9117419334,40.9117419334
 12/24  11:00:00,8.9124539291,2.41962965464,0.0,0.0,5.48122459637,1.0115996781,44.3814101892,44.3814101892
 12/24  12:00:00,8.02585432928,1.53303005482,0.0,0.0,5.48122459637,1.0115996781,28.6653801827,28.6653801827
 12/24  13:00:00,8.10387832483,1.61105405036,0.0,0.0,5.48122459637,1.0115996781,29.6822624493,29.6822624493
 12/24  14:00:00,7.57481536513,1.08199109067,0.0,0.0,5.48122459637,1.0115996781,20.390930539,20.390930539
 12/24  15:00:00,7.79873485016,1.30591057569,0.0,0.0,5.48122459637,1.0115996781,24.1200498273,24.1200498273
 12/24  16:00:00,7.54064456366,1.04782028919,0.0,0.0,5.48122459637,1.0115996781,19.7951896828,19.7951896828
 12/24  17:00:00,7.99404129742,1.50121702296,0.0,0.0,5.48122459637,1.0115996781,27.7076907057,27.7076907057
 12/24  18:00:00,15.2395019859,1.31084437806,0.0,0.0,5.48122459637,1.0115996781,24.6430086989,24.6430086989
 12/24  19:00:00,17.242572341,1.82674806656,0.0,0.0,5.48122459637,1.0115996781,33.6790568909,33.6790568909
 12/24  20:00:00,16.9112799671,1.49545569266,0.0,0.0,5.48122459637,1.0115996781,28.0569139234,28.0569139234
 12/24  21:00:00,17.4059505515,1.99012627708,0.0,0.0,5.48122459637,1.0115996781,36.6758279687,36.6758279687
 12/24  22:00:00,17.0088169056,1.59299263114,0.0,0.0,5.48122459637,1.0115996781,29.8577719732,29.8577719732
 12/24  23:00:00,17.5003972585,2.08457298399,0.0,0.0,5.48122459637,1.0115996781,38.4055746626,38.4055746626
 12/24  24:00:00,17.0491195015,1.63329522708,0.0,0.0,5.48122459637,1.0115996781,30.6179097066,30.6179097066
 12/25  01:00:00,17.5276947818,2.11187050736,0.0,0.0,5.48122459637,1.0115996781,38.9133849385,38.9133849385
 12/25  02:00:00,17.0711965444,1.65537226992,0.0,0.0,5.48122459637,1.0115996781,31.0306098535,31.0306098535
 12/25  03:00:00,17.5731658929,2.15734161846,0.0,0.0,5.48122459637,1.0115996781,39.7481056002,39.7481056002
 12/25  04:00:00,17.115971143,1.70014686852,0.0,0.0,5.48122459637,1.0115996781,31.8637293841,31.8637293841
 12/25  05:00:00,17.6825033644,2.26667908989,0.0,0.0,5.48122459637,1.0115996781,41.7604093351,41.7604093351
 12/25  06:00:00,17.3136602299,1.89783595539,0.0,0.0,5.48122459637,1.0115996781,35.538368699,35.538368699
 12/25  07:00:00,18.0754601783,2.65963590388,0.0,0.0,5.48122459637,1.0115996781,48.9646624045,48.9646624045
 12/25  08:00:00,14.6717364202,2.23024547911,0.0,0.0,5.48122459637,1.0115996781,41.6610959753,41.6610959753
 12/25  09:00:00,9.46011464366,2.9672903692,0.0,0.0,5.48122459637,1.0115996781,54.5357525715,54.5357525715
 12/25  10:00:00,8.7729176033,2.28009332883,0.0,0.0,5.48122459637,1.0115996781,42.4606231321,42.4606231321
 12/25  11:00:00,9.24830545439,2.75548117993,0.0,0.0,5.48122459637,1.0115996781,50.42515227,50.42515227
 12/25  12:00:00,8.39616542207,1.90334114761,0.0,0.0,5.48122459637,1.0115996781,35.2456722356,35.2456722356
 12/25  13:00:00,8.73755319835,2.24472892389,0.0,0.0,5.48122459637,1.0115996781,40.8615271544,40.8615271544
 12/25  14:00:00,8.0717436774,1.57891940293,0.0,0.0,5.48122459637,1.0115996781,28.9453465883,28.9453465883
 12/25  15:00:00,8.53449769436,2.0416734199,0.0,0.0,5.48122459637,1.0115996781,36.9951631607,36.9951631607
 12/25  16:00:00,8.16386100812,1.67103673365,0.0,0.0,5.48122459637,1.0115996781,30.6658017864,30.6658017864
 12/25  17:00:00,9.10576250159,2.61293822713,0.0,0.0,5.48122459637,1.0115996781,47.5889116037,47.5889116037
 12/25  18:00:00,16.4777384295,2.54908082169,0.0,0.0,5.48122459637,1.0115996781,47.2927172184,47.2927172184
 12/25  19:00:00,19.2591464011,3.84332212663,0.0,0.0,5.48122459637,1.0115996781,70.4897562469,70.4897562469
 12/25  20:00:00,18.737656002,3.32183172753,0.0,0.0,5.48122459637,1.0115996781,61.8200833936,61.8200833936
 12/25  21:00:00,19.9413126752,4.52548840074,0.0,0.0,5.48122459637,1.0115996781,83.2857875928,83.2857875928
 12/25  22:00:00,19.1473175808,3.73149330635,0.0,0.0,5.48122459637,1.0115996781,69.5514115799,69.5514115799
 12/25  23:00:00,20.3671590207,4.95133474619,0.0,0.0,5.48122459637,1.0115996781,91.3516795263,91.3516795263
 12/25  24:00:00,19.4667207199,4.05089644539,0.0,0.0,5.48122459637,1.0115996781,75.6138135112,75.6138135112
 12/26  01:00:00,20.8939968725,5.47817259808,0.0,0.0,5.48122459637,1.0115996781,103.360863743,103.360863743
 12/26  02:00:00,19.9634786448,4.54765437033,0.0,0.0,5.48122459637,1.0115996781,94.4901280702,94.4901280702
 12/26  03:00:00,21.260679099,5.84485482454,0.0,0.0,5.48122459637,1.0115996781,124.372251165,124.372251165
 12/26  04:00:00,20.1850311298,4.76920685529,0.0,0.0,5.48122459637,1.0115996781,110.988565023,110.988565023
 12/26  05:00:00,21.4864797915,6.07065551703,0.0,0.0,5.48122459637,1.0115996781,139.239689301,139.239689301
 12/26  06:00:00,20.3406895127,4.9248652382,0.0,0.0,5.48122459637,1.0115996781,122.533162414,122.533162414
 12/26  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,190.377140179,190.377140179
 12/26  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,165.379960093,165.379960093
 12/26  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,144.439635077,144.439635077
 12/26  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,121.490969265,121.490969265
 12/26  11:00:00,67.5894691104,9.1540506402,0.0,0.0,49.3310213673,9.10439710289,100.121692015,100.121692015
 12/26  12:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,83.7341682207,83.7341682207
 12/26  13:00:00,60.9609874385,9.0183932428,0.0,0.0,43.8497967709,8.09279742479,75.1780709544,75.1780709544
 12/26  14:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,69.7090704708,69.7090704708
 12/26  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,67.7278204965,67.7278204965
 12/26  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,68.4811832446,68.4811832446
 12/26  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,74.0794500381,74.0794500381
 12/26  18:00:00,31.5811252538,3.65521941897,0.0,0.0,16.4436737891,4.04639871239,65.577908626,65.577908626
 12/26  19:00:00,19.3160461526,3.90022187816,0.0,0.0,5.48122459637,1.0115996781,79.2619479928,79.2619479928
 12/26  20:00:00,20.8340625513,5.41823827683,0.0,0.0,5.48122459637,1.0115996781,118.488253716,118.488253716
 12/26  21:00:00,19.8869640267,4.47113975224,0.0,0.0,5.48122459637,1.0115996781,109.166371852,109.166371852
 12/26  22:00:00,21.2236190578,5.80779478335,0.0,0.0,5.48122459637,1.0115996781,139.021933826,139.021933826
 12/26  23:00:00,20.1226583078,4.70683403333,0.0,0.0,5.48122459637,1.0115996781,122.81254374,122.81254374
 12/26  24:00:00,21.3800263096,5.96420203515,0.0,0.0,5.48122459637,1.0115996781,147.039624919,147.039624919
 12/27  01:00:00,20.1739152497,4.75809097522,0.0,0.0,5.48122459637,1.0115996781,125.375359421,125.375359421
 12/27  02:00:00,21.376603681,5.96077940652,0.0,0.0,5.48122459637,1.0115996781,146.076050732,146.076050732
 12/27  03:00:00,20.1271290539,4.71130477946,0.0,0.0,5.48122459637,1.0115996781,122.086811791,122.086811791
 12/27  04:00:00,21.2736280491,5.85780377466,0.0,0.0,5.48122459637,1.0115996781,140.767463316,140.767463316
 12/27  05:00:00,20.0218179114,4.60599363692,0.0,0.0,5.48122459637,1.0115996781,116.340273636,116.340273636
 12/27  06:00:00,21.1452883042,5.7294640297,0.0,0.0,5.48122459637,1.0115996781,135.249410719,135.249410719
 12/27  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,162.720945878,162.720945878
 12/27  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,140.835004881,140.835004881
 12/27  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,116.163341466,116.163341466
 12/27  10:00:00,67.5573772249,9.12195875469,0.0,0.0,49.3310213673,9.10439710289,92.0332847417,92.0332847417
 12/27  11:00:00,67.4290096829,8.99359121268,0.0,0.0,49.3310213673,9.10439710289,78.9752409355,78.9752409355
 12/27  12:00:00,67.4786137431,9.04319527292,0.0,0.0,49.3310213673,9.10439710289,69.9639408114,69.9639408114
 12/27  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,65.9285092428,65.9285092428
 12/27  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.8162769577,61.8162769577
 12/27  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,61.1214987629,61.1214987629
 12/27  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,62.064198418,62.064198418
 12/27  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,66.2374714871,66.2374714871
 12/27  18:00:00,31.1411198122,3.21521397738,0.0,0.0,16.4436737891,4.04639871239,57.6638057065,57.6638057065
 12/27  19:00:00,18.6815231289,3.26569885445,0.0,0.0,5.48122459637,1.0115996781,59.9218720871,59.9218720871
 12/27  20:00:00,20.1384311379,4.72260686344,0.0,0.0,5.48122459637,1.0115996781,88.8727026188,88.8727026188
 12/27  21:00:00,19.4229313544,4.00710707998,0.0,0.0,5.48122459637,1.0115996781,84.8175896558,84.8175896558
 12/27  22:00:00,20.7640798871,5.34825561264,0.0,0.0,5.48122459637,1.0115996781,116.568745367,116.568745367
 12/27  23:00:00,19.8593520319,4.4435277574,0.0,0.0,5.48122459637,1.0115996781,107.906028891,107.906028891
 12/27  24:00:00,21.2786786874,5.86285441289,0.0,0.0,5.48122459637,1.0115996781,140.876041453,140.876041453
 12/28  01:00:00,20.2922882505,4.87646397601,0.0,0.0,5.48122459637,1.0115996781,130.54092754,130.54092754
 12/28  02:00:00,21.7473283324,6.33150405792,0.0,0.0,5.48122459637,1.0115996781,163.05654793,163.05654793
 12/28  03:00:00,20.623711055,5.20788678057,0.0,0.0,5.48122459637,1.0115996781,147.201779763,147.201779763
 12/28  04:00:00,22.0193183131,6.60349403868,0.0,0.0,5.48122459637,1.0115996781,176.661325065,176.661325065
 12/28  05:00:00,20.8127313056,5.3969070311,0.0,0.0,5.48122459637,1.0115996781,157.824321,157.824321
 12/28  06:00:00,22.1698812981,6.7540570236,0.0,0.0,5.48122459637,1.0115996781,185.606993634,185.606993634
 12/28  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,224.960281389,224.960281389
 12/28  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,206.165643545,206.165643545
 12/28  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,178.615400252,178.615400252
 12/28  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,147.705481156,147.705481156
 12/28  11:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,118.377941364,118.377941364
 12/28  12:00:00,67.5573772249,9.12195875469,0.0,0.0,49.3310213673,9.10439710289,88.072341119,88.072341119
 12/28  13:00:00,60.9361854084,8.99359121268,0.0,0.0,43.8497967709,8.09279742479,74.386897775,74.386897775
 12/28  14:00:00,67.4910147582,9.05559628798,0.0,0.0,49.3310213673,9.10439710289,63.6820523224,63.6820523224
 12/28  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,57.6896158182,57.6896158182
 12/28  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,57.4012199889,57.4012199889
 12/28  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,62.4416710292,62.4416710292
 12/28  18:00:00,31.2229368403,3.29703100548,0.0,0.0,16.4436737891,4.04639871239,59.0645029084,59.0645029084
 12/28  19:00:00,18.8838546799,3.46803040547,0.0,0.0,5.48122459637,1.0115996781,63.8766239391,63.8766239391
 12/28  20:00:00,20.615157956,5.19933368153,0.0,0.0,5.48122459637,1.0115996781,106.227271919,106.227271919
 12/28  21:00:00,19.6344735846,4.21864931016,0.0,0.0,5.48122459637,1.0115996781,96.5990214187,96.5990214187
 12/28  22:00:00,21.0810690442,5.66524476972,0.0,0.0,5.48122459637,1.0115996781,129.460688093,129.460688093
 12/28  23:00:00,19.9267686713,4.51094439681,0.0,0.0,5.48122459637,1.0115996781,113.532162258,113.532162258
 12/28  24:00:00,21.4442282748,6.02840400033,0.0,0.0,5.48122459637,1.0115996781,147.846029923,147.846029923
 12/29  01:00:00,20.2258551691,4.81003089467,0.0,0.0,5.48122459637,1.0115996781,130.89681429,130.89681429
 12/29  02:00:00,21.7770981867,6.36127391225,0.0,0.0,5.48122459637,1.0115996781,165.514706645,165.514706645
 12/29  03:00:00,20.4924204851,5.07659621062,0.0,0.0,5.48122459637,1.0115996781,145.55275042,145.55275042
 12/29  04:00:00,22.0517331672,6.63590889275,0.0,0.0,5.48122459637,1.0115996781,179.599353181,179.599353181
 12/29  05:00:00,20.685993401,5.27016912652,0.0,0.0,5.48122459637,1.0115996781,156.578818539,156.578818539
 12/29  06:00:00,22.2697186732,6.85389439872,0.0,0.0,5.48122459637,1.0115996781,191.366098667,191.366098667
 12/29  07:00:00,24.6019668002,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,230.14841298,230.14841298
 12/29  08:00:00,42.1177059683,9.1861425257,0.0,0.0,21.9248983855,5.05799839049,208.639352079,208.639352079
 12/29  09:00:00,55.647512125,9.1861425257,0.0,0.0,38.3685721746,8.09279742479,172.552477559,172.552477559
 12/29  10:00:00,67.6215609959,9.1861425257,0.0,0.0,49.3310213673,9.10439710289,128.316340512,128.316340512
 12/29  11:00:00,67.5252853394,9.08986686919,0.0,0.0,49.3310213673,9.10439710289,88.079092857,88.079092857
 12/29  12:00:00,67.453811713,9.0183932428,0.0,0.0,49.3310213673,9.10439710289,65.001337592,65.001337592
 12/29  13:00:00,61.0105914988,9.06799730304,0.0,0.0,43.8497967709,8.09279742479,50.6449771024,50.6449771024
 12/29  14:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,39.8116725037,39.8116725037
 12/29  15:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,38.0571972785,38.0571972785
 12/29  16:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,40.9860174779,40.9860174779
 12/29  17:00:00,67.5034157732,9.06799730304,0.0,0.0,49.3310213673,9.10439710289,47.2979008395,47.2979008395
 12/29  18:00:00,30.5083337378,2.58242790296,0.0,0.0,16.4436737891,4.04639871239,46.1316603702,46.1316603702
 12/29  19:00:00,18.1493717759,2.73354750146,0.0,0.0,5.48122459637,1.0115996781,49.6890933599,49.6890933599
 12/29  20:00:00,19.4453974996,4.02957322516,0.0,0.0,5.48122459637,1.0115996781,73.6130745428,73.6130745428
 12/29  21:00:00,18.629762949,3.21393867449,0.0,0.0,5.48122459637,1.0115996781,58.8673110717,58.8673110717
 12/29  22:00:00,19.7900815074,4.37425723293,0.0,0.0,5.48122459637,1.0115996781,80.3077761365,80.3077761365
 12/29  23:00:00,18.7725263241,3.35670204966,0.0,0.0,5.48122459637,1.0115996781,61.6726268636,61.6726268636
 12/29  24:00:00,19.8657193494,4.44989507493,0.0,0.0,5.48122459637,1.0115996781,81.8945522944,81.8945522944
 12/30  01:00:00,18.7804093686,3.36458509418,0.0,0.0,5.48122459637,1.0115996781,61.9196361673,61.9196361673
 12/30  02:00:00,19.8471690722,4.43134479772,0.0,0.0,5.48122459637,1.0115996781,81.655353823,81.655353823
 12/30  03:00:00,18.7603797534,3.34455547892,0.0,0.0,5.48122459637,1.0115996781,61.6127884782,61.6127884782
 12/30  04:00:00,19.8319714793,4.41614720482,0.0,0.0,5.48122459637,1.0115996781,81.4477408311,81.4477408311
 12/30  05:00:00,18.7585706248,3.34274635038,0.0,0.0,5.48122459637,1.0115996781,61.6287956798,61.6287956798
 12/30  06:00:00,20.0145280099,4.59870373546,0.0,0.0,5.48122459637,1.0115996781,82.3389730645,82.3389730645
 12/30  07:00:00,18.9847649855,3.56894071101,0.0,0.0,5.48122459637,1.0115996781,63.6245782098,63.6245782098
 12/30  08:00:00,21.6276334668,9.1861425257,0.0,0.0,5.48122459637,1.0115996781,113.063270363,113.063270363
 12/30  09:00:00,16.6905664783,9.1861425257,0.0,0.0,5.48122459637,2.0231993562,95.4880686162,95.4880686162
 12/30  10:00:00,26.1949289564,8.99359121268,0.0,0.0,13.1549390313,4.04639871239,86.2577653811,86.2577653811
 12/30  11:00:00,26.2197309865,9.0183932428,0.0,0.0,13.1549390313,4.04639871239,77.7990076635,77.7990076635
 12/30  12:00:00,26.2569340317,9.05559628798,0.0,0.0,13.1549390313,4.04639871239,68.3744700576,68.3744700576
 12/30  13:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,64.9908956576,64.9908956576
 12/30  14:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,60.2660702439,60.2660702439
 12/30  15:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,56.8624469576,56.8624469576
 12/30  16:00:00,15.5608215775,9.06799730304,0.0,0.0,5.48122459637,1.0115996781,57.9710517175,57.9710517175
 12/30  17:00:00,8.87270865657,2.3798843821,0.0,0.0,5.48122459637,1.0115996781,42.8087188525,42.8087188525
 12/30  18:00:00,16.1850107326,2.25635312476,0.0,0.0,5.48122459637,1.0115996781,41.1899287826,41.1899287826
 12/30  19:00:00,18.6907727781,3.27494850368,0.0,0.0,5.48122459637,1.0115996781,59.9564659729,59.9564659729
 12/30  20:00:00,17.9987193169,2.58289504244,0.0,0.0,5.48122459637,1.0115996781,47.4347906329,47.4347906329
 12/30  21:00:00,18.936390353,3.5205660785,0.0,0.0,5.48122459637,1.0115996781,64.6972595686,64.6972595686
 12/30  22:00:00,18.1075117122,2.69168743774,0.0,0.0,5.48122459637,1.0115996781,49.5508925822,49.5508925822
 12/30  23:00:00,19.0298177288,3.61399345434,0.0,0.0,5.48122459637,1.0115996781,66.5529982515,66.5529982515
 12/30  24:00:00,18.158965507,2.74314123257,0.0,0.0,5.48122459637,1.0115996781,50.5766165518,50.5766165518
 12/31  01:00:00,19.0834504326,3.66762615815,0.0,0.0,5.48122459637,1.0115996781,67.636904259,67.636904259
 12/31  02:00:00,18.1920024932,2.77617821876,0.0,0.0,5.48122459637,1.0115996781,51.2388731047,51.2388731047
 12/31  03:00:00,19.1212569317,3.70543265723,0.0,0.0,5.48122459637,1.0115996781,68.4045878509,68.4045878509
 12/31  04:00:00,18.2170795353,2.80125526083,0.0,0.0,5.48122459637,1.0115996781,51.7365223009,51.7365223009
 12/31  05:00:00,19.1528543502,3.73703007577,0.0,0.0,5.48122459637,1.0115996781,69.0348857444,69.0348857444
 12/31  06:00:00,18.2367337229,2.82090944845,0.0,0.0,5.48122459637,1.0115996781,52.1196657054,52.1196657054
 12/31  07:00:00,19.1744610527,3.75863677822,0.0,0.0,5.48122459637,1.0115996781,69.4676258929,69.4676258929
 12/31  08:00:00,15.2506779952,2.80918705404,0.0,0.0,5.48122459637,1.0115996781,51.8857683512,51.8857683512
 12/31  09:00:00,10.0761251576,3.5833008831,0.0,0.0,5.48122459637,1.0115996781,66.2016816261,66.2016816261
 12/31  10:00:00,8.93678463438,2.44396035992,0.0,0.0,5.48122459637,1.0115996781,45.1678431237,45.1678431237
 12/31  11:00:00,9.31600447973,2.82318020527,0.0,0.0,5.48122459637,1.0115996781,52.1560289553,52.1560289553
 12/31  12:00:00,8.28549166036,1.79266738589,0.0,0.0,5.48122459637,1.0115996781,33.2154340919,33.2154340919
 12/31  13:00:00,8.52329761358,2.03047333912,0.0,0.0,5.48122459637,1.0115996781,37.5957774412,37.5957774412
 12/31  14:00:00,7.8351603547,1.34233608024,0.0,0.0,5.48122459637,1.0115996781,24.9905190858,24.9905190858
 12/31  15:00:00,8.16643175323,1.67360747877,0.0,0.0,5.48122459637,1.0115996781,31.0528749641,31.0528749641
 12/31  16:00:00,7.73787371961,1.24504944514,0.0,0.0,5.48122459637,1.0115996781,23.2243657584,23.2243657584
 12/31  17:00:00,8.33599597945,1.84317170499,0.0,0.0,5.48122459637,1.0115996781,34.2000789788,34.2000789788
 12/31  18:00:00,15.5644061724,1.63574856456,0.0,0.0,5.48122459637,1.0115996781,30.3955727796,30.3955727796
 12/31  19:00:00,17.9302374872,2.5144132127,0.0,0.0,5.48122459637,1.0115996781,46.5146735857,46.5146735857
 12/31  20:00:00,17.4727450149,2.05692074047,0.0,0.0,5.48122459637,1.0115996781,38.105687865,38.105687865
 12/31  21:00:00,18.3159895156,2.90016524115,0.0,0.0,5.48122459637,1.0115996781,53.6044912847,53.6044912847
 12/31  22:00:00,17.6836318403,2.26780756584,0.0,0.0,5.48122459637,1.0115996781,41.9816926111,41.9816926111
 12/31  23:00:00,18.5366807937,3.12085651919,0.0,0.0,5.48122459637,1.0115996781,57.7032363412,57.7032363412
 12/31  24:00:00,17.8091883367,2.39336406226,0.0,0.0,5.48122459637,1.0115996781,44.3044727889,44.3044727889
